Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,15,23.0,27.5,3.5,6.25,30.0,38.36,22.67
2018,2,11,17,30,7.0,10.0,3.5,6.0,10.0,11.76,0.0
2018,2,11,17,45,3.5,5.0,3.5,5.75,5.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,5.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,5.35,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,5.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,2.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,12,6,45,52.0,5.0,2.35,3.15,5.0,0.0,0.0
2018,2,12,7,0,104.0,10.0,2.4,3.4,10.0,9.83,0.0
2018,2,12,7,15,283.0,19.5,2.55,3.9,42.0,15.84,0.0
2018,2,12,7,30,462.0,29.0,2.7,4.4,74.0,24.45,15.53
2018,2,12,7,45,565.0,34.5,2.8,4.85,121.0,27.11,18.95
2018,2,12,8,0,668.0,40.0,2.9,5.3,168.0,29.9,21.85
2018,2,12,8,15,588.0,56.5,2.85,5.7,191.5,44.22,35.17
2018,2,12,8,30,508.0,73.0,2.8,6.1,215.0,85.26,51.64
2018,2,12,8,45,287.0,96.5,2.8,6.45,179.5,108.69,76.49
2018,2,12,9,0,66.0,120.0,2.8,6.8,144.0,120.26,95.85
2018,2,12,9,15,295.5,117.0,2.75,7.1,243.5,159.87,120.4
2018,2,12,9,30,525.0,114.0,2.7,7.4,343.0,230.6,173.7
2018,2,12,9,45,605.5,118.5,2.65,7.7,404.5,283.78,218.54
2018,2,12,10,0,686.0,123.0,2.6,8.0,466.0,342.98,268.49
2018,2,12,10,15,816.0,96.0,2.6,8.2,529.0,399.44,315.77
2018,2,12,10,30,946.0,69.0,2.6,8.4,592.0,463.63,369.32
2018,2,12,10,45,955.0,70.0,2.6,8.6,617.5,503.76,404.04
2018,2,12,11,0,964.0,71.0,2.6,8.8,643.0,542.1,436.57
2018,2,12,11,15,932.0,83.5,2.6,8.9,649.5,568.26,458.85
2018,2,12,11,30,900.0,96.0,2.6,9.0,656.0,590.04,477.08
2018,2,12,11,45,929.5,87.5,2.6,9.15,673.5,622.46,503.45
2018,2,12,12,0,959.0,79.0,2.6,9.3,691.0,653.24,528.1
2018,2,12,12,15,877.5,106.5,2.6,9.35,667.0,650.33,525.71
2018,2,12,12,30,796.0,134.0,2.6,9.4,643.0,642.14,519.2
2018,2,12,12,45,736.0,151.5,2.6,9.5,618.5,633.3,512.29
2018,2,12,13,0,676.0,169.0,2.6,9.6,594.0,620.77,502.39
2018,2,12,13,15,421.0,204.0,2.6,9.6,466.5,492.28,400.81
2018,2,12,13,30,166.0,239.0,2.6,9.6,339.0,353.33,287.84
2018,2,12,13,45,184.5,234.0,2.65,9.65,341.5,362.03,296.19
2018,2,12,14,0,203.0,229.0,2.7,9.7,344.0,370.01,303.34
2018,2,12,14,15,180.0,212.5,2.7,9.6,310.5,337.92,277.87
2018,2,12,14,30,157.0,196.0,2.7,9.5,277.0,305.42,251.97
2018,2,12,14,45,202.0,190.5,2.7,9.45,287.5,327.18,271.03
2018,2,12,15,0,247.0,185.0,2.7,9.4,298.0,353.27,293.13
2018,2,12,15,15,345.0,149.0,2.7,9.4,291.5,367.65,306.7
2018,2,12,15,30,443.0,113.0,2.7,9.4,285.0,383.27,320.64
2018,2,12,15,45,563.5,90.5,2.45,8.9,282.0,415.32,347.07
2018,2,12,16,0,684.0,68.0,2.2,8.4,279.0,435.43,362.36
2018,2,12,16,15,514.0,70.5,1.95,7.65,214.0,336.69,280.02
2018,2,12,16,30,344.0,73.0,1.7,6.9,149.0,246.3,203.69
2018,2,12,16,45,246.5,60.0,1.45,6.1,107.5,181.17,147.35
2018,2,12,17,0,149.0,47.0,1.2,5.3,66.0,117.09,91.55
2018,2,12,17,15,98.5,30.0,1.2,5.05,40.5,75.69,50.83
2018,2,12,17,30,48.0,13.0,1.2,4.8,15.0,26.2,0.0
2018,2,12,17,45,24.0,6.5,1.2,4.55,7.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.75,3.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.3,3.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,2.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.35,2.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.4,2.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,13,6,45,47.5,5.0,0.85,1.9,5.5,0.0,0.0
2018,2,13,7,0,95.0,10.0,0.8,2.3,11.0,9.83,0.0
2018,2,13,7,15,261.0,21.0,0.95,3.1,43.0,17.15,0.0
2018,2,13,7,30,427.0,32.0,1.1,3.9,75.0,25.02,16.28
2018,2,13,7,45,526.0,39.0,1.25,4.7,121.5,28.67,20.46
2018,2,13,8,0,625.0,46.0,1.4,5.5,168.0,35.35,26.89
2018,2,13,8,15,682.5,51.5,1.6,6.4,217.5,46.54,28.92
2018,2,13,8,30,740.0,57.0,1.8,7.3,267.0,90.96,47.51
2018,2,13,8,45,777.0,60.5,2.0,8.15,314.5,136.53,78.04
2018,2,13,9,0,814.0,64.0,2.2,9.0,362.0,185.01,117.01
2018,2,13,9,15,843.5,65.5,2.25,9.5,406.5,232.71,158.8
2018,2,13,9,30,873.0,67.0,2.3,10.0,451.0,285.19,205.67
2018,2,13,9,45,895.5,67.5,2.35,10.55,491.0,332.51,248.53
2018,2,13,10,0,918.0,68.0,2.4,11.1,531.0,380.06,291.0
2018,2,13,10,15,930.0,69.5,2.4,11.4,563.5,424.45,330.41
2018,2,13,10,30,942.0,71.0,2.4,11.7,596.0,467.73,367.92
2018,2,13,10,45,950.5,72.0,2.35,12.0,621.5,507.59,401.63
2018,2,13,11,0,959.0,73.0,2.3,12.3,647.0,545.63,432.99
2018,2,13,11,15,964.0,74.0,2.25,12.45,664.5,579.82,460.81
2018,2,13,11,30,969.0,75.0,2.2,12.6,682.0,611.62,486.12
2018,2,13,11,45,971.5,75.5,2.15,12.8,691.5,638.93,507.4
2018,2,13,12,0,974.0,76.0,2.1,13.0,701.0,663.42,526.13
2018,2,13,12,15,973.0,76.5,2.05,13.1,702.0,682.81,540.92
2018,2,13,12,30,972.0,77.0,2.0,13.2,703.0,699.05,553.17
2018,2,13,12,45,968.0,78.0,1.9,13.3,696.0,710.67,561.46
2018,2,13,13,0,964.0,79.0,1.8,13.4,689.0,719.01,567.22
2018,2,13,13,15,957.5,79.0,1.8,13.35,673.5,721.36,569.49
2018,2,13,13,30,951.0,79.0,1.8,13.3,658.0,720.41,569.45
2018,2,13,13,45,941.5,78.5,1.75,13.3,634.5,713.69,564.9
2018,2,13,14,0,932.0,78.0,1.7,13.3,611.0,703.82,558.2
2018,2,13,14,15,780.0,110.5,1.7,13.15,541.0,635.93,507.27
2018,2,13,14,30,628.0,143.0,1.7,13.0,471.0,567.41,455.27
2018,2,13,14,45,397.0,150.5,1.65,12.85,353.0,420.07,340.98
2018,2,13,15,0,166.0,158.0,1.6,12.7,235.0,268.73,219.17
2018,2,13,15,15,459.0,118.0,1.6,12.7,304.0,409.09,335.99
2018,2,13,15,30,752.0,78.0,1.6,12.7,373.0,522.45,425.52
2018,2,13,15,45,726.5,73.0,1.2,11.9,330.0,483.89,393.16
2018,2,13,16,0,701.0,68.0,0.8,11.1,287.0,446.92,362.09
2018,2,13,16,15,613.0,64.0,0.75,10.55,233.0,378.8,307.31
2018,2,13,16,30,525.0,60.0,0.7,10.0,179.0,314.82,254.4
2018,2,13,16,45,474.5,51.0,0.7,9.45,138.5,265.39,211.51
2018,2,13,17,0,424.0,42.0,0.7,8.9,98.0,218.63,168.93
2018,2,13,17,15,296.5,30.5,0.7,8.7,61.5,147.26,101.77
2018,2,13,17,30,169.0,19.0,0.7,8.5,25.0,66.52,0.0
2018,2,13,17,45,84.5,9.5,0.75,8.3,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,14,6,45,55.0,5.5,0.8,3.5,6.0,0.0,0.0
2018,2,14,7,0,110.0,11.0,0.7,3.9,12.0,10.81,0.0
2018,2,14,7,15,284.0,22.0,0.75,4.75,46.5,17.95,2.0
2018,2,14,7,30,458.0,33.0,0.8,5.6,81.0,25.76,16.96
2018,2,14,7,45,553.5,39.5,0.85,6.45,128.0,31.65,23.07
2018,2,14,8,0,649.0,46.0,0.9,7.3,175.0,35.12,26.51
2018,2,14,8,15,704.0,50.5,0.85,8.1,224.5,48.46,28.24
2018,2,14,8,30,759.0,55.0,0.8,8.9,274.0,93.19,47.58
2018,2,14,8,45,795.0,58.5,0.75,9.65,322.0,139.81,79.15
2018,2,14,9,0,831.0,62.0,0.7,10.4,370.0,189.2,118.64
2018,2,14,9,15,857.0,64.5,0.7,11.15,414.5,238.03,160.71
2018,2,14,9,30,883.0,67.0,0.7,11.9,459.0,291.3,207.06
2018,2,14,9,45,814.0,88.5,0.7,12.6,474.0,327.51,241.87
2018,2,14,10,0,745.0,110.0,0.7,13.3,489.0,357.19,269.98
2018,2,14,10,15,769.0,112.0,0.85,13.55,524.0,400.59,307.08
2018,2,14,10,30,793.0,114.0,1.0,13.8,559.0,446.29,345.13
2018,2,14,10,45,875.0,94.0,1.15,14.0,605.0,495.57,385.36
2018,2,14,11,0,957.0,74.0,1.3,14.2,651.0,549.69,428.79
2018,2,14,11,15,884.0,100.0,1.5,14.3,644.5,565.67,443.18
2018,2,14,11,30,811.0,126.0,1.7,14.4,638.0,576.78,453.4
2018,2,14,11,45,703.0,165.0,1.95,14.45,613.5,573.39,452.09
2018,2,14,12,0,595.0,204.0,2.2,14.5,589.0,562.75,444.68
2018,2,14,12,15,464.0,247.5,2.35,14.55,548.0,537.27,424.77
2018,2,14,12,30,333.0,291.0,2.5,14.6,507.0,503.81,398.24
2018,2,14,12,45,387.0,271.0,2.65,14.6,519.5,526.1,417.28
2018,2,14,13,0,441.0,251.0,2.8,14.6,532.0,551.52,438.32
2018,2,14,13,15,299.0,252.0,2.9,14.55,440.5,458.91,366.44
2018,2,14,13,30,157.0,253.0,3.0,14.5,349.0,363.12,290.6
2018,2,14,13,45,174.0,238.0,3.05,14.45,341.0,360.73,290.11
2018,2,14,14,0,191.0,223.0,3.1,14.4,333.0,357.42,288.54
2018,2,14,14,15,404.0,184.5,3.1,14.2,402.0,469.05,380.71
2018,2,14,14,30,617.0,146.0,3.1,14.0,471.0,566.24,459.2
2018,2,14,14,45,758.5,106.5,3.15,13.75,479.0,606.2,492.39
2018,2,14,15,0,900.0,67.0,3.2,13.5,487.0,632.78,515.41
2018,2,14,15,15,878.5,64.5,3.2,13.5,444.5,599.5,489.57
2018,2,14,15,30,857.0,62.0,3.2,13.5,402.0,564.49,462.18
2018,2,14,15,45,827.0,59.0,2.75,12.5,355.0,525.88,431.51
2018,2,14,16,0,797.0,56.0,2.3,11.5,308.0,483.47,396.88
2018,2,14,16,15,751.5,52.0,2.1,10.4,259.0,432.06,354.67
2018,2,14,16,30,706.0,48.0,1.9,9.3,210.0,381.65,311.57
2018,2,14,16,45,629.0,42.5,1.7,8.25,161.0,318.07,256.1
2018,2,14,17,0,552.0,37.0,1.5,7.2,112.0,258.53,202.1
2018,2,14,17,15,395.0,28.0,1.5,6.75,70.5,179.05,127.49
2018,2,14,17,30,238.0,19.0,1.5,6.3,29.0,86.91,0.0
2018,2,14,17,45,119.0,9.5,1.55,5.85,14.5,9.34,0.0
2018,2,14,18,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.05,3.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.75,2.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,15,6,45,64.0,6.0,1.75,2.25,7.0,0.0,0.0
2018,2,15,7,0,128.0,12.0,1.9,2.7,14.0,11.8,0.0
2018,2,15,7,15,315.0,22.0,2.15,3.35,50.5,17.69,3.93
2018,2,15,7,30,502.0,32.0,2.4,4.0,87.0,26.88,18.16
2018,2,15,7,45,596.0,38.5,2.65,4.6,136.0,30.4,22.09
2018,2,15,8,0,690.0,45.0,2.9,5.2,185.0,33.94,25.64
2018,2,15,8,15,746.5,49.0,3.0,5.9,236.5,50.6,27.77
2018,2,15,8,30,803.0,53.0,3.1,6.6,288.0,97.44,49.28
2018,2,15,8,45,840.5,55.5,3.2,7.25,337.5,145.76,83.11
2018,2,15,9,0,878.0,58.0,3.3,7.9,387.0,200.45,128.36
2018,2,15,9,15,903.0,59.5,3.4,8.55,432.5,250.5,173.11
2018,2,15,9,30,928.0,61.0,3.5,9.2,478.0,301.47,219.65
2018,2,15,9,45,946.5,62.5,3.6,9.85,518.5,351.1,265.15
2018,2,15,10,0,965.0,64.0,3.7,10.5,559.0,400.56,309.75
2018,2,15,10,15,977.0,65.0,3.75,10.95,592.5,446.54,350.85
2018,2,15,10,30,989.0,66.0,3.8,11.4,626.0,491.3,389.89
2018,2,15,10,45,997.5,66.5,3.85,11.8,652.0,532.48,425.2
2018,2,15,11,0,1006.0,67.0,3.9,12.2,678.0,571.71,458.06
2018,2,15,11,15,1011.0,67.5,3.85,12.45,696.0,606.92,487.03
2018,2,15,11,30,1016.0,68.0,3.8,12.7,714.0,639.59,513.36
2018,2,15,11,45,1019.0,68.0,3.8,12.95,724.0,667.89,535.94
2018,2,15,12,0,1022.0,68.0,3.8,13.2,734.0,693.22,555.87
2018,2,15,12,15,1022.0,68.5,3.8,13.3,735.5,714.11,572.42
2018,2,15,12,30,1022.0,69.0,3.8,13.4,737.0,731.72,586.3
2018,2,15,12,45,1020.0,69.0,3.75,13.5,730.0,744.15,595.57
2018,2,15,13,0,1018.0,69.0,3.7,13.6,723.0,753.14,602.04
2018,2,15,13,15,1014.5,68.0,3.65,13.6,707.5,756.6,604.78
2018,2,15,13,30,1011.0,67.0,3.6,13.6,692.0,756.57,605.12
2018,2,15,13,45,1004.5,66.0,3.6,13.55,668.5,751.04,601.89
2018,2,15,14,0,998.0,65.0,3.6,13.5,645.0,742.11,596.29
2018,2,15,14,15,988.0,64.0,3.55,13.35,614.0,727.55,586.64
2018,2,15,14,30,978.0,63.0,3.5,13.2,583.0,709.87,574.73
2018,2,15,14,45,964.0,62.0,3.45,13.0,545.5,686.66,558.0
2018,2,15,15,0,950.0,61.0,3.4,12.8,508.0,660.78,538.85
2018,2,15,15,15,930.0,59.0,3.4,12.8,464.5,627.72,513.57
2018,2,15,15,30,910.0,57.0,3.4,12.8,421.0,592.7,486.2
2018,2,15,15,45,881.0,54.0,2.8,11.85,372.5,549.93,451.9
2018,2,15,16,0,852.0,51.0,2.2,10.9,324.0,506.34,415.79
2018,2,15,16,15,807.5,47.5,1.95,9.75,273.0,454.2,373.0
2018,2,15,16,30,763.0,44.0,1.7,8.6,222.0,405.66,331.27
2018,2,15,16,45,689.0,39.5,1.45,7.45,171.5,342.16,275.79
2018,2,15,17,0,615.0,35.0,1.2,6.3,121.0,282.5,221.45
2018,2,15,17,15,451.5,27.5,1.2,5.95,77.0,194.29,140.4
2018,2,15,17,30,288.0,20.0,1.2,5.6,33.0,113.64,0.0
2018,2,15,17,45,144.0,10.0,1.2,5.25,16.5,45.84,0.0
2018,2,15,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,3.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,16,6,45,67.5,6.0,0.8,3.9,7.0,0.0,0.0
2018,2,16,7,0,135.0,12.0,0.8,4.2,14.0,11.8,0.0
2018,2,16,7,15,317.5,22.5,0.85,4.95,51.5,17.95,5.58
2018,2,16,7,30,500.0,33.0,0.9,5.7,89.0,27.66,18.88
2018,2,16,7,45,589.0,38.5,1.0,6.5,137.0,30.14,21.77
2018,2,16,8,0,678.0,44.0,1.1,7.3,185.0,32.77,24.4
2018,2,16,8,15,730.5,48.5,1.15,8.05,235.0,52.64,27.79
2018,2,16,8,30,783.0,53.0,1.2,8.8,285.0,99.09,50.2
2018,2,16,8,45,817.0,56.0,1.3,9.55,333.5,146.61,83.77
2018,2,16,9,0,851.0,59.0,1.4,10.3,382.0,200.18,127.78
2018,2,16,9,15,875.0,62.0,1.55,11.05,427.0,250.18,171.71
2018,2,16,9,30,899.0,65.0,1.7,11.8,472.0,301.1,217.15
2018,2,16,9,45,916.0,66.5,1.85,12.55,511.5,349.13,260.21
2018,2,16,10,0,933.0,68.0,2.0,13.3,551.0,396.91,302.28
2018,2,16,10,15,944.5,69.5,2.1,13.65,583.5,441.99,341.7
2018,2,16,10,30,956.0,71.0,2.2,14.0,616.0,485.87,379.19
2018,2,16,10,45,963.5,72.5,2.25,14.35,642.0,526.45,413.05
2018,2,16,11,0,971.0,74.0,2.3,14.7,668.0,565.12,444.56
2018,2,16,11,15,976.5,74.5,2.3,14.95,686.0,599.63,472.16
2018,2,16,11,30,982.0,75.0,2.3,15.2,704.0,631.73,497.31
2018,2,16,11,45,984.5,75.5,2.3,15.45,713.5,659.46,518.7
2018,2,16,12,0,987.0,76.0,2.3,15.7,723.0,684.33,537.58
2018,2,16,12,15,987.0,76.5,2.25,15.85,724.5,704.63,552.72
2018,2,16,12,30,987.0,77.0,2.2,16.0,726.0,721.77,565.32
2018,2,16,12,45,985.0,76.5,2.15,16.1,719.0,733.32,573.56
2018,2,16,13,0,983.0,76.0,2.1,16.2,712.0,741.53,579.08
2018,2,16,13,15,978.5,75.5,2.1,16.2,696.5,744.69,581.71
2018,2,16,13,30,974.0,75.0,2.1,16.2,681.0,744.47,582.1
2018,2,16,13,45,966.5,74.5,2.05,16.2,658.0,738.88,578.45
2018,2,16,14,0,959.0,74.0,2.0,16.2,635.0,730.03,572.64
2018,2,16,14,15,949.0,72.5,2.05,16.05,604.5,715.26,563.72
2018,2,16,14,30,939.0,71.0,2.1,15.9,574.0,697.48,552.61
2018,2,16,14,45,924.0,69.0,2.1,15.7,536.5,673.07,535.65
2018,2,16,15,0,909.0,67.0,2.1,15.5,499.0,646.12,516.53
2018,2,16,15,15,887.5,65.0,2.1,15.5,456.0,612.96,491.92
2018,2,16,15,30,866.0,63.0,2.1,15.5,413.0,578.05,465.45
2018,2,16,15,45,837.0,60.0,1.65,14.3,366.0,539.47,435.26
2018,2,16,16,0,808.0,57.0,1.2,13.1,319.0,496.95,400.94
2018,2,16,16,15,763.0,53.0,1.2,12.05,269.0,444.97,360.15
2018,2,16,16,30,718.0,49.0,1.2,11.0,219.0,393.95,318.2
2018,2,16,16,45,632.0,42.5,1.25,10.0,167.0,324.41,259.71
2018,2,16,17,0,546.0,36.0,1.3,9.0,115.0,259.91,203.12
2018,2,16,17,15,384.0,27.5,1.3,8.55,72.5,177.74,129.26
2018,2,16,17,30,222.0,19.0,1.3,8.1,30.0,95.35,0.0
2018,2,16,17,45,111.0,9.5,1.35,7.7,15.0,37.44,0.0
2018,2,16,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,17,6,45,89.5,7.0,0.85,5.7,9.0,0.0,0.0
2018,2,17,7,0,179.0,14.0,0.8,6.0,18.0,13.76,0.0
2018,2,17,7,15,353.5,23.0,0.85,6.8,56.0,18.22,6.84
2018,2,17,7,30,528.0,32.0,0.9,7.6,94.0,26.31,17.62
2018,2,17,7,45,614.0,38.0,1.0,8.4,143.0,29.42,20.97
2018,2,17,8,0,700.0,44.0,1.1,9.2,192.0,32.56,24.03
2018,2,17,8,15,751.0,47.5,1.1,9.95,242.5,55.18,27.67
2018,2,17,8,30,802.0,51.0,1.1,10.7,293.0,101.95,50.79
2018,2,17,8,45,834.5,54.5,1.1,11.4,342.0,154.43,88.8
2018,2,17,9,0,867.0,58.0,1.1,12.1,391.0,205.68,130.83
2018,2,17,9,15,889.0,60.0,1.1,12.7,435.0,255.24,174.2
2018,2,17,9,30,911.0,62.0,1.1,13.3,479.0,305.48,218.65
2018,2,17,9,45,926.5,64.0,1.05,13.95,518.5,354.1,261.31
2018,2,17,10,0,942.0,66.0,1.0,14.6,558.0,402.32,302.55
2018,2,17,10,15,952.5,67.5,1.0,14.95,590.5,447.43,340.77
2018,2,17,10,30,963.0,69.0,1.0,15.3,623.0,491.25,376.85
2018,2,17,10,45,970.0,70.0,1.0,15.7,648.0,531.41,409.06
2018,2,17,11,0,977.0,71.0,1.0,16.1,673.0,569.59,438.84
2018,2,17,11,15,981.0,72.0,0.95,16.35,690.5,603.99,464.85
2018,2,17,11,30,985.0,73.0,0.9,16.6,708.0,635.86,488.27
2018,2,17,11,45,986.5,74.0,0.85,16.9,717.5,663.58,508.01
2018,2,17,12,0,988.0,75.0,0.8,17.2,727.0,688.39,525.19
2018,2,17,12,15,988.0,75.0,0.7,17.35,728.5,708.2,538.17
2018,2,17,12,30,988.0,75.0,0.6,17.5,730.0,724.83,548.6
2018,2,17,12,45,986.0,74.5,0.55,17.65,722.5,736.36,555.44
2018,2,17,13,0,984.0,74.0,0.5,17.8,715.0,744.55,560.03
2018,2,17,13,15,979.5,73.5,0.5,17.85,699.5,747.66,562.34
2018,2,17,13,30,975.0,73.0,0.5,17.9,684.0,747.39,562.56
2018,2,17,13,45,966.5,72.5,0.5,17.95,660.5,741.04,558.85
2018,2,17,14,0,958.0,72.0,0.5,18.0,637.0,731.44,553.13
2018,2,17,14,15,947.5,71.0,0.65,17.85,606.5,716.8,546.73
2018,2,17,14,30,937.0,70.0,0.8,17.7,576.0,699.16,538.09
2018,2,17,14,45,921.0,68.5,0.9,17.5,538.5,674.58,523.2
2018,2,17,15,0,905.0,67.0,1.0,17.3,501.0,647.52,505.85
2018,2,17,15,15,884.0,64.5,1.0,17.3,458.0,614.03,481.97
2018,2,17,15,30,863.0,62.0,1.0,17.3,415.0,578.77,456.25
2018,2,17,15,45,831.5,59.5,0.95,16.15,367.5,539.33,428.02
2018,2,17,16,0,800.0,57.0,0.9,15.0,320.0,496.08,395.87
2018,2,17,16,15,753.5,53.5,0.95,13.95,270.0,443.97,355.97
2018,2,17,16,30,707.0,50.0,1.0,12.9,220.0,392.92,314.9
2018,2,17,16,45,622.0,43.5,1.0,11.85,168.0,323.82,257.44
2018,2,17,17,0,537.0,37.0,1.0,10.8,116.0,259.68,201.88
2018,2,17,17,15,401.5,28.5,1.05,10.25,75.0,186.2,135.9
2018,2,17,17,30,266.0,20.0,1.1,9.7,34.0,110.98,11.76
2018,2,17,17,45,133.0,10.0,1.1,9.15,17.0,43.91,0.0
2018,2,17,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,18,6,45,11.5,1.5,3.05,5.5,2.0,0.0,0.0
2018,2,18,7,0,23.0,3.0,3.2,5.6,4.0,2.95,0.0
2018,2,18,7,15,166.5,16.5,3.35,5.9,35.5,11.93,3.12
2018,2,18,7,30,310.0,30.0,3.5,6.2,67.0,21.93,13.87
2018,2,18,7,45,209.0,23.5,3.65,6.55,53.5,15.01,8.03
2018,2,18,8,0,108.0,17.0,3.8,6.9,40.0,11.69,5.09
2018,2,18,8,15,54.0,18.5,3.95,7.25,30.0,17.25,8.33
2018,2,18,8,30,0.0,20.0,4.1,7.6,20.0,19.29,11.29
2018,2,18,8,45,2.5,50.5,4.25,7.95,51.5,49.11,37.13
2018,2,18,9,0,5.0,81.0,4.4,8.3,83.0,78.91,62.59
2018,2,18,9,15,18.0,116.5,4.5,8.5,124.5,114.95,92.7
2018,2,18,9,30,31.0,152.0,4.6,8.7,166.0,149.61,121.41
2018,2,18,9,45,15.5,123.5,4.7,8.9,130.5,123.21,99.3
2018,2,18,10,0,0.0,95.0,4.8,9.1,95.0,91.76,72.75
2018,2,18,10,15,1.0,119.0,4.85,9.15,119.5,114.95,92.15
2018,2,18,10,30,2.0,143.0,4.9,9.2,144.0,138.24,111.45
2018,2,18,10,45,5.5,167.5,4.95,9.3,171.0,163.36,132.14
2018,2,18,11,0,9.0,192.0,5.0,9.4,198.0,188.84,153.0
2018,2,18,11,15,110.5,243.5,5.1,9.4,315.5,293.1,239.52
2018,2,18,11,30,212.0,295.0,5.2,9.4,433.0,404.9,330.72
2018,2,18,11,45,205.0,306.5,5.25,9.4,441.5,419.34,342.11
2018,2,18,12,0,198.0,318.0,5.3,9.4,450.0,433.02,353.08
2018,2,18,12,15,255.0,301.0,5.4,9.45,471.0,461.53,377.3
2018,2,18,12,30,312.0,284.0,5.5,9.5,492.0,489.22,400.91
2018,2,18,12,45,340.0,281.5,5.6,9.5,506.0,512.13,420.1
2018,2,18,13,0,368.0,279.0,5.7,9.5,520.0,534.46,438.85
2018,2,18,13,15,299.5,280.0,5.75,9.4,473.5,493.26,405.52
2018,2,18,13,30,231.0,281.0,5.8,9.3,427.0,445.68,366.93
2018,2,18,13,45,143.0,267.5,5.85,9.2,357.0,373.12,307.3
2018,2,18,14,0,55.0,254.0,5.9,9.1,287.0,294.86,242.08
2018,2,18,14,15,236.0,222.5,5.9,8.8,352.5,396.76,330.85
2018,2,18,14,30,417.0,191.0,5.9,8.5,418.0,489.35,410.42
2018,2,18,14,45,653.0,134.0,5.9,8.25,462.5,580.71,489.08
2018,2,18,15,0,889.0,77.0,5.9,8.0,507.0,655.71,553.38
2018,2,18,15,15,867.5,74.0,5.9,8.0,463.5,621.71,525.78
2018,2,18,15,30,846.0,71.0,5.9,8.0,420.0,585.92,496.61
2018,2,18,15,45,769.5,74.5,5.7,7.2,364.0,525.03,446.76
2018,2,18,16,0,693.0,78.0,5.5,6.4,308.0,468.66,399.53
2018,2,18,16,15,641.5,70.0,5.25,5.95,257.0,412.39,351.0
2018,2,18,16,30,590.0,62.0,5.0,5.5,206.0,357.84,302.6
2018,2,18,16,45,528.5,54.5,4.8,5.0,162.0,301.8,251.64
2018,2,18,17,0,467.0,47.0,4.6,4.5,118.0,249.07,202.11
2018,2,18,17,15,276.0,33.5,4.45,4.2,71.5,149.8,113.91
2018,2,18,17,30,85.0,20.0,4.3,3.9,25.0,53.58,11.36
2018,2,18,17,45,42.5,10.0,4.15,3.65,12.5,20.86,0.0
2018,2,18,18,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,2.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,2.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,2.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,2.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.25,2.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.2,1.95,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,1.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.15,1.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,1.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,1.3,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,1.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,1.15,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,0.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,0.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,0.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,0.7,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,0.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.65,0.55,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.55,0.45,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,0.4,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,0.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,0.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,0.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,0.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,0.4,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,0.6,0.0,0.0,0.0
2018,2,19,6,45,1.5,4.5,4.0,0.7,4.5,0.0,0.0
2018,2,19,7,0,3.0,9.0,4.1,0.8,9.0,8.85,0.0
2018,2,19,7,15,24.5,24.5,4.25,1.0,27.5,22.8,12.26
2018,2,19,7,30,46.0,40.0,4.4,1.2,46.0,34.88,26.0
2018,2,19,7,45,199.0,57.0,4.6,1.45,98.5,45.95,36.88
2018,2,19,8,0,352.0,74.0,4.8,1.7,151.0,54.33,45.02
2018,2,19,8,15,347.5,89.0,4.85,1.95,180.5,79.37,56.5
2018,2,19,8,30,343.0,104.0,4.9,2.2,210.0,111.59,78.91
2018,2,19,8,45,540.5,96.0,4.9,2.45,294.0,151.25,102.88
2018,2,19,9,0,738.0,88.0,4.9,2.7,378.0,209.17,145.74
2018,2,19,9,15,791.0,87.0,4.85,3.0,429.0,260.81,191.91
2018,2,19,9,30,844.0,86.0,4.8,3.3,480.0,312.97,239.5
2018,2,19,9,45,889.0,81.0,4.7,3.55,526.0,362.33,285.13
2018,2,19,10,0,934.0,76.0,4.6,3.8,572.0,416.81,334.5
2018,2,19,10,15,947.5,77.5,4.55,4.05,606.0,463.09,376.74
2018,2,19,10,30,961.0,79.0,4.5,4.3,640.0,508.31,417.05
2018,2,19,10,45,971.0,78.5,4.4,4.6,666.0,548.66,452.22
2018,2,19,11,0,981.0,78.0,4.3,4.9,692.0,587.19,484.96
2018,2,19,11,15,986.5,79.0,4.25,5.05,710.5,622.68,514.84
2018,2,19,11,30,992.0,80.0,4.2,5.2,729.0,655.71,542.1
2018,2,19,11,45,995.0,80.5,4.15,5.4,739.0,684.13,565.09
2018,2,19,12,0,998.0,81.0,4.1,5.6,749.0,709.66,585.39
2018,2,19,12,15,997.0,81.5,4.15,5.7,750.0,729.59,601.82
2018,2,19,12,30,996.0,82.0,4.2,5.8,751.0,746.28,615.39
2018,2,19,12,45,801.5,145.0,4.2,5.85,680.0,694.33,572.88
2018,2,19,13,0,607.0,208.0,4.2,5.9,609.0,632.39,522.0
2018,2,19,13,15,418.5,228.5,4.25,5.85,502.0,528.95,438.75
2018,2,19,13,30,230.0,249.0,4.3,5.8,395.0,417.85,347.1
2018,2,19,13,45,273.0,253.0,4.35,5.75,420.5,453.89,377.94
2018,2,19,14,0,316.0,257.0,4.4,5.7,446.0,488.9,407.3
2018,2,19,14,15,475.5,206.0,4.4,5.55,474.5,549.42,459.98
2018,2,19,14,30,635.0,155.0,4.4,5.4,503.0,601.6,505.38
2018,2,19,14,45,387.0,161.5,4.35,5.2,369.5,435.92,368.91
2018,2,19,15,0,139.0,168.0,4.3,5.0,236.0,266.34,225.06
2018,2,19,15,15,223.0,155.5,4.3,5.0,253.5,309.68,263.79
2018,2,19,15,30,307.0,143.0,4.3,5.0,271.0,341.96,292.27
2018,2,19,15,45,423.0,119.0,4.1,4.55,273.5,381.42,326.73
2018,2,19,16,0,539.0,95.0,3.9,4.1,276.0,407.88,349.18
2018,2,19,16,15,527.0,81.5,3.55,3.65,236.0,370.25,316.27
2018,2,19,16,30,515.0,68.0,3.2,3.2,196.0,331.88,281.8
2018,2,19,16,45,523.0,55.5,2.8,2.75,160.5,302.67,253.34
2018,2,19,17,0,531.0,43.0,2.4,2.3,125.0,271.65,221.25
2018,2,19,17,15,401.5,34.0,2.2,1.9,83.0,195.08,150.36
2018,2,19,17,30,272.0,25.0,2.0,1.5,41.0,120.65,45.35
2018,2,19,17,45,136.0,12.5,1.8,1.1,20.5,48.04,0.0
2018,2,19,18,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.35,-0.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-2.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-2.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-2.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,-2.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,20,6,45,102.5,8.0,0.9,-0.9,11.5,0.0,0.0
2018,2,20,7,0,205.0,16.0,0.9,-0.4,23.0,15.73,0.0
2018,2,20,7,15,383.5,25.0,1.05,0.4,65.0,19.45,10.27
2018,2,20,7,30,562.0,34.0,1.2,1.2,107.0,27.56,19.51
2018,2,20,7,45,644.0,39.5,1.3,2.05,157.5,30.16,22.34
2018,2,20,8,0,726.0,45.0,1.4,2.9,208.0,32.81,24.97
2018,2,20,8,15,773.0,49.0,1.4,3.5,259.5,66.57,32.99
2018,2,20,8,30,820.0,53.0,1.4,4.1,311.0,115.3,61.06
2018,2,20,8,45,849.5,56.5,1.4,4.7,360.0,168.85,102.69
2018,2,20,9,0,879.0,60.0,1.4,5.3,409.0,220.81,147.46
2018,2,20,9,15,899.5,62.0,1.4,5.65,453.5,270.99,193.16
2018,2,20,9,30,920.0,64.0,1.4,6.0,498.0,321.7,239.62
2018,2,20,9,45,935.0,66.5,1.4,6.4,538.0,371.34,284.7
2018,2,20,10,0,950.0,69.0,1.4,6.8,578.0,420.53,328.34
2018,2,20,10,15,959.5,70.5,1.45,7.05,610.5,465.81,368.17
2018,2,20,10,30,969.0,72.0,1.5,7.3,643.0,509.7,405.82
2018,2,20,10,45,973.5,74.0,1.55,7.6,667.5,550.01,439.62
2018,2,20,11,0,978.0,76.0,1.6,7.9,692.0,588.16,470.88
2018,2,20,11,15,955.5,85.0,1.7,8.1,700.5,615.75,493.72
2018,2,20,11,30,933.0,94.0,1.8,8.3,709.0,639.4,513.08
2018,2,20,11,45,914.5,103.0,1.9,8.45,712.5,661.65,531.04
2018,2,20,12,0,896.0,112.0,2.0,8.6,716.0,680.71,546.27
2018,2,20,12,15,941.0,96.0,2.05,8.65,731.5,712.21,571.46
2018,2,20,12,30,986.0,80.0,2.1,8.7,747.0,742.13,594.67
2018,2,20,12,45,983.5,80.0,2.15,8.8,739.5,753.82,603.29
2018,2,20,13,0,981.0,80.0,2.2,8.9,732.0,762.15,609.75
2018,2,20,13,15,975.5,79.5,2.25,8.85,716.0,764.51,612.33
2018,2,20,13,30,970.0,79.0,2.3,8.8,700.0,763.48,612.63
2018,2,20,13,45,961.5,78.5,2.35,8.7,676.0,757.02,609.21
2018,2,20,14,0,953.0,78.0,2.4,8.6,652.0,747.3,603.53
2018,2,20,14,15,941.5,76.5,2.45,8.45,620.5,731.3,593.38
2018,2,20,14,30,930.0,75.0,2.5,8.3,589.0,712.32,581.07
2018,2,20,14,45,915.0,73.0,2.55,8.1,551.5,687.68,564.47
2018,2,20,15,0,900.0,71.0,2.6,7.9,514.0,660.52,544.89
2018,2,20,15,15,879.0,68.5,2.6,7.9,470.5,626.78,519.17
2018,2,20,15,30,858.0,66.0,2.6,7.9,427.0,594.52,493.96
2018,2,20,15,45,827.5,63.5,2.55,7.2,379.5,552.09,461.1
2018,2,20,16,0,797.0,61.0,2.5,6.5,332.0,508.96,426.63
2018,2,20,16,15,628.5,68.5,2.25,5.65,262.0,409.32,344.32
2018,2,20,16,30,460.0,76.0,2.0,4.8,192.0,314.82,264.65
2018,2,20,16,45,308.0,66.5,1.75,3.95,137.0,222.49,185.42
2018,2,20,17,0,156.0,57.0,1.5,3.1,82.0,135.21,109.81
2018,2,20,17,15,99.5,39.0,1.5,2.7,53.0,89.57,68.48
2018,2,20,17,30,43.0,21.0,1.5,2.3,24.0,39.2,15.01
2018,2,20,17,45,21.5,10.5,1.45,1.85,12.0,16.04,0.0
2018,2,20,18,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,-0.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.65,-0.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,-0.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,-0.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,-0.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,-0.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,0.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,0.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,0.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,0.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,0.35,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,0.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,0.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,0.5,0.0,0.0,0.0
2018,2,21,6,45,93.0,9.0,0.2,0.6,12.5,0.0,0.0
2018,2,21,7,0,186.0,18.0,0.2,0.7,25.0,17.69,0.0
2018,2,21,7,15,341.0,27.5,0.3,1.05,64.0,21.64,12.55
2018,2,21,7,30,496.0,37.0,0.4,1.4,103.0,27.72,19.77
2018,2,21,7,45,502.0,48.5,0.5,1.8,139.5,35.21,27.14
2018,2,21,8,0,508.0,60.0,0.6,2.2,176.0,42.28,33.92
2018,2,21,8,15,614.0,62.5,0.7,2.7,235.5,71.49,40.43
2018,2,21,8,30,720.0,65.0,0.8,3.2,295.0,120.02,69.04
2018,2,21,8,45,782.0,64.0,0.9,3.75,348.5,165.71,103.24
2018,2,21,9,0,844.0,63.0,1.0,4.3,402.0,216.88,146.2
2018,2,21,9,15,870.0,64.0,0.95,4.75,447.0,269.55,193.51
2018,2,21,9,30,896.0,65.0,0.9,5.2,492.0,319.73,238.85
2018,2,21,9,45,915.5,66.0,0.8,5.65,532.0,368.54,282.32
2018,2,21,10,0,935.0,67.0,0.7,6.1,572.0,417.29,324.42
2018,2,21,10,15,946.0,68.5,0.65,6.5,605.0,462.63,362.84
2018,2,21,10,30,957.0,70.0,0.6,6.9,638.0,506.73,398.95
2018,2,21,10,45,964.5,71.5,0.6,7.3,664.0,547.62,431.85
2018,2,21,11,0,972.0,73.0,0.6,7.7,690.0,586.59,462.31
2018,2,21,11,15,976.5,73.5,0.7,8.0,707.5,620.77,489.75
2018,2,21,11,30,981.0,74.0,0.8,8.3,725.0,652.46,514.87
2018,2,21,11,45,982.5,75.0,0.9,8.65,734.5,680.15,536.55
2018,2,21,12,0,984.0,76.0,1.0,9.0,744.0,704.93,555.79
2018,2,21,12,15,782.0,144.0,1.2,9.15,675.5,660.74,523.21
2018,2,21,12,30,580.0,212.0,1.4,9.3,607.0,605.65,481.73
2018,2,21,12,45,414.0,252.0,1.55,9.45,532.5,541.61,432.62
2018,2,21,13,0,248.0,292.0,1.7,9.6,458.0,469.42,375.71
2018,2,21,13,15,450.5,229.0,1.85,9.6,522.5,555.8,447.7
2018,2,21,13,30,653.0,166.0,2.0,9.6,587.0,639.46,515.46
2018,2,21,13,45,765.5,133.0,2.1,9.6,610.0,685.35,552.26
2018,2,21,14,0,878.0,100.0,2.2,9.6,633.0,725.68,584.46
2018,2,21,14,15,899.0,89.0,2.25,9.45,612.0,719.77,581.37
2018,2,21,14,30,920.0,78.0,2.3,9.3,591.0,712.93,578.12
2018,2,21,14,45,876.5,82.5,2.35,9.15,545.5,679.82,554.68
2018,2,21,15,0,833.0,87.0,2.4,9.0,500.0,642.25,526.89
2018,2,21,15,15,838.0,78.5,2.4,9.0,464.0,619.49,510.18
2018,2,21,15,30,843.0,70.0,2.4,9.0,428.0,593.71,490.55
2018,2,21,15,45,810.5,67.0,2.2,8.4,380.0,549.79,456.01
2018,2,21,16,0,778.0,64.0,2.0,7.8,332.0,505.32,420.19
2018,2,21,16,15,723.5,61.5,1.75,7.0,281.0,449.96,374.55
2018,2,21,16,30,669.0,59.0,1.5,6.2,230.0,398.96,330.97
2018,2,21,16,45,586.5,53.0,1.25,5.4,179.5,331.75,272.78
2018,2,21,17,0,504.0,47.0,1.0,4.6,129.0,269.42,217.08
2018,2,21,17,15,376.0,37.0,1.05,4.25,86.0,192.16,148.21
2018,2,21,17,30,248.0,27.0,1.1,3.9,43.0,118.82,61.83
2018,2,21,17,45,128.0,14.0,1.1,3.6,22.0,48.22,0.0
2018,2,21,18,0,8.0,1.0,1.1,3.3,1.0,0.0,0.0
2018,2,21,18,15,4.0,0.5,1.1,3.15,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
