Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,5,45,10.5,7.0,0.9,7.25,7.5,0.0,0.0
2018,4,4,6,0,21.0,14.0,0.9,7.5,15.0,13.76,0.0
2018,4,4,6,15,54.0,31.5,1.0,8.0,38.0,27.41,16.86
2018,4,4,6,30,87.0,49.0,1.1,8.5,61.0,41.93,31.77
2018,4,4,6,45,51.5,50.5,1.2,9.0,58.5,44.12,34.34
2018,4,4,7,0,16.0,52.0,1.3,9.5,56.0,48.86,38.86
2018,4,4,7,15,10.5,79.0,1.35,10.15,82.0,74.82,58.87
2018,4,4,7,30,5.0,106.0,1.4,10.8,108.0,99.27,79.43
2018,4,4,7,45,91.0,143.0,1.45,11.45,182.5,136.16,106.06
2018,4,4,8,0,177.0,180.0,1.5,12.1,257.0,189.76,146.37
2018,4,4,8,15,242.0,198.5,1.55,12.75,317.5,228.57,175.85
2018,4,4,8,30,307.0,217.0,1.6,13.4,378.0,278.51,214.87
2018,4,4,8,45,404.5,212.5,1.6,14.1,444.5,322.95,249.2
2018,4,4,9,0,502.0,208.0,1.6,14.8,511.0,379.99,293.77
2018,4,4,9,15,533.5,214.0,1.65,15.3,556.5,425.59,330.08
2018,4,4,9,30,565.0,220.0,1.7,15.8,602.0,473.36,367.41
2018,4,4,9,45,539.5,244.5,1.75,16.35,625.0,509.1,394.51
2018,4,4,10,0,514.0,269.0,1.8,16.9,648.0,541.92,418.59
2018,4,4,10,15,405.0,320.0,1.85,16.95,626.0,546.24,420.65
2018,4,4,10,30,296.0,371.0,1.9,17.0,604.0,539.5,414.04
2018,4,4,10,45,271.0,387.0,1.95,17.1,605.0,550.79,421.88
2018,4,4,11,0,246.0,403.0,2.0,17.2,606.0,560.72,428.42
2018,4,4,11,15,273.5,403.0,1.9,17.05,632.0,591.69,451.11
2018,4,4,11,30,301.0,403.0,1.8,16.9,658.0,624.16,474.45
2018,4,4,11,45,251.5,416.0,1.7,16.7,630.0,607.76,461.08
2018,4,4,12,0,202.0,429.0,1.6,16.5,602.0,586.65,444.64
2018,4,4,12,15,291.0,409.0,1.55,16.45,658.0,651.29,493.01
2018,4,4,12,30,380.0,389.0,1.5,16.4,714.0,715.22,539.34
2018,4,4,12,45,462.0,357.0,1.45,16.4,748.0,765.2,575.26
2018,4,4,13,0,544.0,325.0,1.4,16.4,782.0,811.63,608.46
2018,4,4,13,15,538.5,316.5,1.5,16.55,761.0,803.47,603.75
2018,4,4,13,30,533.0,308.0,1.6,16.7,740.0,793.14,598.14
2018,4,4,13,45,480.5,313.0,1.75,16.85,693.0,753.61,571.56
2018,4,4,14,0,428.0,318.0,1.9,17.0,646.0,712.86,543.81
2018,4,4,14,15,346.5,323.5,2.05,17.0,582.0,640.93,492.98
2018,4,4,14,30,265.0,329.0,2.2,17.0,518.0,576.39,446.15
2018,4,4,14,45,182.5,312.0,2.35,16.95,439.0,480.34,375.16
2018,4,4,15,0,100.0,295.0,2.5,16.9,360.0,386.41,303.59
2018,4,4,15,15,242.0,256.5,2.5,16.9,398.5,471.1,373.49
2018,4,4,15,30,384.0,218.0,2.5,16.9,437.0,530.9,422.73
2018,4,4,15,45,363.5,204.0,2.5,16.3,397.0,491.21,393.77
2018,4,4,16,0,343.0,190.0,2.5,15.7,357.0,451.69,364.95
2018,4,4,16,15,246.0,166.5,2.3,15.05,279.5,351.51,286.28
2018,4,4,16,30,149.0,143.0,2.1,14.4,202.0,249.75,204.39
2018,4,4,16,45,131.5,130.5,1.9,13.75,177.0,221.87,182.12
2018,4,4,17,0,114.0,118.0,1.7,13.1,152.0,195.49,160.33
2018,4,4,17,15,81.0,95.0,1.55,12.35,116.5,149.77,121.91
2018,4,4,17,30,48.0,72.0,1.4,11.6,81.0,100.76,80.1
2018,4,4,17,45,32.0,51.5,1.25,10.85,57.0,70.38,53.52
2018,4,4,18,0,16.0,31.0,1.1,10.1,33.0,40.45,26.61
2018,4,4,18,15,9.0,17.0,1.1,9.9,18.0,21.05,0.0
2018,4,4,18,30,2.0,3.0,1.1,9.7,3.0,2.95,0.0
2018,4,4,18,45,1.0,1.5,1.05,9.45,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,5,5,45,0.5,4.0,1.0,6.35,4.0,0.0,0.0
2018,4,5,6,0,1.0,8.0,1.0,6.7,8.0,7.86,0.0
2018,4,5,6,15,0.5,17.5,1.15,7.35,17.5,16.89,8.56
2018,4,5,6,30,0.0,27.0,1.3,8.0,27.0,26.06,17.75
2018,4,5,6,45,8.5,45.0,1.4,8.7,47.0,43.31,33.71
2018,4,5,7,0,17.0,63.0,1.5,9.4,67.0,57.93,47.09
2018,4,5,7,15,42.0,84.0,1.45,10.0,97.5,77.94,60.73
2018,4,5,7,30,67.0,105.0,1.4,10.6,128.0,101.36,78.65
2018,4,5,7,45,37.0,112.0,1.35,11.2,125.0,108.16,85.03
2018,4,5,8,0,7.0,119.0,1.3,11.8,122.0,114.16,90.87
2018,4,5,8,15,13.5,153.5,1.15,12.1,160.5,147.72,117.95
2018,4,5,8,30,20.0,188.0,1.0,12.4,199.0,182.04,145.07
2018,4,5,8,45,55.5,229.5,0.8,12.65,262.5,228.69,180.98
2018,4,5,9,0,91.0,271.0,0.6,12.9,326.0,283.25,222.34
2018,4,5,9,15,92.0,274.5,0.6,13.5,333.5,293.6,229.46
2018,4,5,9,30,93.0,278.0,0.6,14.1,341.0,303.58,236.5
2018,4,5,9,45,222.0,304.0,0.55,14.75,465.5,399.26,308.52
2018,4,5,10,0,351.0,330.0,0.5,15.4,590.0,506.42,385.95
2018,4,5,10,15,374.5,335.0,0.6,15.95,622.5,542.64,411.42
2018,4,5,10,30,398.0,340.0,0.7,16.5,655.0,579.84,438.04
2018,4,5,10,45,413.5,343.0,0.8,17.1,678.0,609.36,458.84
2018,4,5,11,0,429.0,346.0,0.9,17.7,701.0,640.44,480.53
2018,4,5,11,15,328.5,381.0,1.1,17.75,655.5,613.77,461.18
2018,4,5,11,30,228.0,416.0,1.3,17.8,610.0,580.05,436.55
2018,4,5,11,45,310.5,399.0,1.45,17.9,665.5,640.04,482.12
2018,4,5,12,0,393.0,382.0,1.6,18.0,721.0,701.72,527.64
2018,4,5,12,15,254.5,397.5,1.85,17.75,617.0,610.35,461.95
2018,4,5,12,30,116.0,413.0,2.1,17.5,513.0,510.61,388.56
2018,4,5,12,45,80.5,391.0,2.3,17.25,460.0,457.57,350.54
2018,4,5,13,0,45.0,369.0,2.5,17.0,407.0,406.92,313.02
2018,4,5,13,15,53.0,370.5,2.55,16.7,414.5,417.59,322.23
2018,4,5,13,30,61.0,372.0,2.6,16.4,422.0,428.22,331.18
2018,4,5,13,45,85.0,371.0,2.7,16.1,438.0,450.12,349.37
2018,4,5,14,0,109.0,370.0,2.8,15.8,454.0,471.61,367.26
2018,4,5,14,15,93.5,349.0,2.8,15.55,419.0,437.27,341.85
2018,4,5,14,30,78.0,328.0,2.8,15.3,384.0,402.78,316.33
2018,4,5,14,45,74.5,306.0,2.85,15.05,357.0,377.13,297.82
2018,4,5,15,0,71.0,284.0,2.9,14.8,330.0,351.18,278.84
2018,4,5,15,15,87.0,263.0,2.9,14.8,315.5,341.32,272.58
2018,4,5,15,30,103.0,242.0,2.9,14.8,301.0,330.25,265.25
2018,4,5,15,45,112.0,228.5,2.65,14.05,287.5,329.27,265.93
2018,4,5,16,0,121.0,215.0,2.4,13.3,274.0,319.4,259.52
2018,4,5,16,15,114.0,188.5,2.25,12.95,239.5,282.96,231.14
2018,4,5,16,30,107.0,162.0,2.1,12.6,205.0,246.42,202.25
2018,4,5,16,45,93.5,139.5,1.95,12.25,173.0,210.89,173.45
2018,4,5,17,0,80.0,117.0,1.8,11.9,141.0,169.51,139.19
2018,4,5,17,15,58.5,95.0,1.7,11.55,110.5,132.5,107.8
2018,4,5,17,30,37.0,73.0,1.6,11.2,80.0,96.98,77.13
2018,4,5,17,45,22.5,52.5,1.5,10.8,56.5,67.69,51.44
2018,4,5,18,0,8.0,32.0,1.4,10.4,33.0,36.22,23.53
2018,4,5,18,15,4.0,17.5,1.35,10.25,18.0,18.99,0.0
2018,4,5,18,30,0.0,3.0,1.3,10.1,3.0,2.95,0.0
2018,4,5,18,45,0.0,1.5,1.3,9.9,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,9.3,1.0,0.98,0.0
2018,4,6,6,0,0.0,2.0,1.0,9.4,2.0,1.93,0.0
2018,4,6,6,15,0.0,3.5,1.1,9.6,3.5,3.37,0.0
2018,4,6,6,30,0.0,5.0,1.2,9.8,5.0,4.82,0.0
2018,4,6,6,45,0.0,8.5,1.3,10.0,8.5,8.19,1.79
2018,4,6,7,0,0.0,12.0,1.4,10.2,12.0,11.57,4.92
2018,4,6,7,15,2.0,26.5,1.5,10.4,27.0,25.66,16.64
2018,4,6,7,30,4.0,41.0,1.6,10.6,42.0,39.98,28.84
2018,4,6,7,45,7.0,90.0,1.7,10.85,92.5,87.21,68.88
2018,4,6,8,0,10.0,139.0,1.8,11.1,143.0,132.51,106.42
2018,4,6,8,15,24.5,171.5,1.9,11.35,184.0,166.46,133.53
2018,4,6,8,30,39.0,204.0,2.0,11.6,225.0,197.52,158.1
2018,4,6,8,45,51.0,227.0,2.1,11.85,257.0,225.42,180.08
2018,4,6,9,0,63.0,250.0,2.2,12.1,289.0,254.66,203.03
2018,4,6,9,15,45.5,254.5,2.3,12.4,283.5,255.74,203.51
2018,4,6,9,30,28.0,259.0,2.4,12.7,278.0,254.89,202.33
2018,4,6,9,45,24.5,264.0,2.55,13.0,281.5,263.7,208.82
2018,4,6,10,0,21.0,269.0,2.7,13.3,285.0,268.23,211.88
2018,4,6,10,15,20.0,268.5,2.75,13.7,284.0,268.81,211.76
2018,4,6,10,30,19.0,268.0,2.8,14.1,283.0,269.15,211.49
2018,4,6,10,45,16.5,250.0,2.9,14.45,263.5,251.68,197.38
2018,4,6,11,0,14.0,232.0,3.0,14.8,244.0,233.72,182.96
2018,4,6,11,15,15.5,257.0,3.05,15.0,270.5,259.6,203.03
2018,4,6,11,30,17.0,282.0,3.1,15.2,297.0,285.7,223.02
2018,4,6,11,45,16.0,268.5,3.15,15.35,282.5,272.82,212.8
2018,4,6,12,0,15.0,255.0,3.2,15.5,268.0,259.7,202.53
2018,4,6,12,15,11.5,217.5,3.15,15.4,227.5,220.9,172.23
2018,4,6,12,30,8.0,180.0,3.1,15.3,187.0,181.72,141.42
2018,4,6,12,45,14.0,230.0,3.05,15.15,242.0,236.17,184.73
2018,4,6,13,0,20.0,280.0,3.0,15.0,297.0,291.21,227.82
2018,4,6,13,15,19.0,270.0,2.95,14.9,286.0,281.02,219.96
2018,4,6,13,30,18.0,260.0,2.9,14.8,275.0,270.71,212.21
2018,4,6,13,45,14.5,239.0,2.9,14.7,251.0,247.08,193.97
2018,4,6,14,0,11.0,218.0,2.9,14.6,227.0,223.35,175.56
2018,4,6,14,15,10.5,212.0,2.85,14.55,220.0,217.18,171.02
2018,4,6,14,30,10.0,206.0,2.8,14.5,213.0,211.01,166.44
2018,4,6,14,45,13.5,208.5,2.8,14.45,217.5,216.8,171.59
2018,4,6,15,0,17.0,211.0,2.8,14.4,222.0,222.59,176.76
2018,4,6,15,15,15.0,198.5,2.8,14.4,207.5,208.54,165.9
2018,4,6,15,30,13.0,186.0,2.8,14.4,193.0,194.54,155.07
2018,4,6,15,45,7.0,153.0,2.75,14.25,156.5,156.31,124.41
2018,4,6,16,0,1.0,120.0,2.7,14.1,120.0,118.45,93.62
2018,4,6,16,15,26.5,124.5,2.6,13.95,135.0,145.22,116.98
2018,4,6,16,30,52.0,129.0,2.5,13.8,150.0,166.73,135.71
2018,4,6,16,45,85.0,117.0,2.4,13.65,145.5,179.09,146.78
2018,4,6,17,0,118.0,105.0,2.3,13.5,141.0,181.82,149.4
2018,4,6,17,15,98.5,83.5,2.1,13.25,109.5,143.85,117.05
2018,4,6,17,30,79.0,62.0,1.9,13.0,78.0,107.04,85.2
2018,4,6,17,45,58.5,47.0,1.65,12.8,57.0,79.55,60.78
2018,4,6,18,0,38.0,32.0,1.4,12.6,36.0,53.93,37.3
2018,4,6,18,15,20.5,17.5,1.35,12.5,19.5,27.56,0.0
2018,4,6,18,30,3.0,3.0,1.3,12.4,3.0,3.73,0.0
2018,4,6,18,45,1.5,1.5,1.25,12.3,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,7,5,45,40.5,7.5,2.85,11.0,9.5,7.37,0.0
2018,4,7,6,0,81.0,15.0,3.0,11.0,19.0,11.62,0.0
2018,4,7,6,15,139.5,23.0,3.05,11.0,40.0,17.32,9.1
2018,4,7,6,30,198.0,31.0,3.1,11.0,61.0,22.72,14.6
2018,4,7,6,45,99.0,29.0,3.15,10.95,44.0,23.99,16.03
2018,4,7,7,0,0.0,27.0,3.2,10.9,27.0,26.05,18.03
2018,4,7,7,15,0.0,28.5,3.15,11.0,28.5,27.5,18.21
2018,4,7,7,30,0.0,30.0,3.1,11.1,30.0,28.96,19.41
2018,4,7,7,45,6.0,66.0,3.05,11.15,68.5,64.72,49.71
2018,4,7,8,0,12.0,102.0,3.0,11.2,107.0,100.1,79.22
2018,4,7,8,15,42.5,165.0,3.05,11.6,187.0,161.97,129.43
2018,4,7,8,30,73.0,228.0,3.1,12.0,267.0,228.36,182.56
2018,4,7,8,45,64.5,237.5,3.15,12.4,274.5,239.58,191.32
2018,4,7,9,0,56.0,247.0,3.2,12.8,282.0,249.68,199.09
2018,4,7,9,15,79.0,281.5,3.25,13.2,334.0,294.86,234.48
2018,4,7,9,30,102.0,316.0,3.3,13.6,386.0,342.44,271.29
2018,4,7,9,45,87.5,326.0,3.35,14.0,388.5,350.26,276.59
2018,4,7,10,0,73.0,336.0,3.4,14.4,391.0,356.61,280.7
2018,4,7,10,15,86.0,355.0,3.4,14.6,422.0,387.08,303.9
2018,4,7,10,30,99.0,374.0,3.4,14.8,453.0,418.56,327.63
2018,4,7,10,45,205.0,383.5,3.45,15.0,553.0,506.22,395.81
2018,4,7,11,0,311.0,393.0,3.5,15.2,653.0,601.61,468.32
2018,4,7,11,15,301.5,402.0,3.55,15.3,657.5,615.58,477.81
2018,4,7,11,30,292.0,411.0,3.6,15.4,662.0,628.32,486.77
2018,4,7,11,45,309.5,412.0,3.65,15.5,679.5,654.15,506.04
2018,4,7,12,0,327.0,413.0,3.7,15.6,697.0,679.79,525.02
2018,4,7,12,15,398.0,388.0,3.75,15.6,733.0,724.97,560.04
2018,4,7,12,30,469.0,363.0,3.8,15.6,769.0,773.59,597.13
2018,4,7,12,45,508.0,345.0,3.85,15.55,780.0,798.52,616.48
2018,4,7,13,0,547.0,327.0,3.9,15.5,791.0,821.91,634.91
2018,4,7,13,15,532.5,322.0,3.9,15.45,766.0,809.17,626.12
2018,4,7,13,30,518.0,317.0,3.9,15.4,741.0,794.32,616.09
2018,4,7,13,45,554.0,287.5,3.95,15.35,728.5,796.76,620.38
2018,4,7,14,0,590.0,258.0,4.0,15.3,716.0,796.14,622.43
2018,4,7,14,15,630.0,227.5,4.0,15.15,698.0,797.12,625.78
2018,4,7,14,30,670.0,197.0,4.0,15.0,680.0,792.56,625.22
2018,4,7,14,45,575.0,216.0,4.0,14.8,614.5,720.86,572.03
2018,4,7,15,0,480.0,235.0,4.0,14.6,549.0,654.39,522.04
2018,4,7,15,15,470.5,218.0,4.0,14.6,508.5,619.02,496.9
2018,4,7,15,30,461.0,201.0,4.0,14.6,468.0,582.39,470.3
2018,4,7,15,45,561.5,163.0,4.0,14.05,460.5,601.69,489.57
2018,4,7,16,0,662.0,125.0,4.0,13.5,453.0,616.45,504.65
2018,4,7,16,15,687.5,108.0,3.9,13.1,416.0,592.01,487.14
2018,4,7,16,30,713.0,91.0,3.8,12.7,379.0,563.62,466.03
2018,4,7,16,45,666.5,85.5,3.7,12.25,324.5,502.4,417.24
2018,4,7,17,0,620.0,80.0,3.6,11.8,270.0,443.36,368.79
2018,4,7,17,15,546.5,72.5,3.3,11.15,216.0,371.15,307.9
2018,4,7,17,30,473.0,65.0,3.0,10.5,162.0,304.13,249.51
2018,4,7,17,45,358.5,53.5,2.75,9.85,114.5,222.85,178.31
2018,4,7,18,0,244.0,42.0,2.5,9.2,67.0,153.87,115.71
2018,4,7,18,15,135.5,25.0,2.55,8.9,37.5,80.72,11.56
2018,4,7,18,30,27.0,8.0,2.6,8.6,8.0,14.91,0.0
2018,4,7,18,45,13.5,4.0,2.6,8.25,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,4,8,5,45,66.0,12.0,3.0,5.55,15.5,11.8,0.0
2018,4,8,6,0,132.0,24.0,3.1,5.7,31.0,19.12,0.2
2018,4,8,6,15,263.5,38.0,3.3,6.1,72.5,29.49,20.09
2018,4,8,6,30,395.0,52.0,3.5,6.5,114.0,40.56,31.07
2018,4,8,6,45,396.5,66.0,3.7,6.95,148.5,48.58,38.8
2018,4,8,7,0,398.0,80.0,3.9,7.4,183.0,57.31,46.91
2018,4,8,7,15,429.0,96.0,3.95,7.85,229.5,94.73,63.16
2018,4,8,7,30,460.0,112.0,4.0,8.3,276.0,135.98,91.76
2018,4,8,7,45,531.5,115.5,4.1,8.8,334.0,176.73,122.29
2018,4,8,8,0,603.0,119.0,4.2,9.3,392.0,223.76,160.85
2018,4,8,8,15,680.5,116.5,4.15,9.75,458.0,274.73,204.18
2018,4,8,8,30,758.0,114.0,4.1,10.2,524.0,333.32,254.58
2018,4,8,8,45,813.5,107.5,4.05,10.7,582.0,390.45,304.16
2018,4,8,9,0,869.0,101.0,4.0,11.2,640.0,448.59,353.91
2018,4,8,9,15,887.0,102.0,3.95,11.6,684.5,503.61,400.47
2018,4,8,9,30,905.0,103.0,3.9,12.0,729.0,555.28,443.18
2018,4,8,9,45,919.0,103.0,3.85,12.4,767.0,603.75,482.26
2018,4,8,10,0,933.0,103.0,3.8,12.8,805.0,651.52,519.7
2018,4,8,10,15,940.0,104.5,3.8,13.15,835.0,695.29,553.35
2018,4,8,10,30,947.0,106.0,3.8,13.5,865.0,737.38,584.95
2018,4,8,10,45,951.5,107.5,3.8,13.85,887.5,775.82,611.67
2018,4,8,11,0,956.0,109.0,3.8,14.2,910.0,812.04,636.29
2018,4,8,11,15,958.0,110.0,3.85,14.4,924.0,843.47,657.89
2018,4,8,11,30,960.0,111.0,3.9,14.6,938.0,872.22,677.55
2018,4,8,11,45,960.0,111.5,3.9,14.85,943.5,896.05,693.33
2018,4,8,12,0,960.0,112.0,3.9,15.1,949.0,916.89,707.02
2018,4,8,12,15,960.0,111.5,3.95,15.25,947.0,933.65,718.48
2018,4,8,12,30,960.0,111.0,4.0,15.4,945.0,947.24,727.85
2018,4,8,12,45,959.0,109.5,4.0,15.5,934.5,955.7,733.62
2018,4,8,13,0,958.0,108.0,4.0,15.6,924.0,960.85,737.26
2018,4,8,13,15,953.5,107.5,4.0,15.6,905.5,960.58,737.58
2018,4,8,13,30,949.0,107.0,4.0,15.6,887.0,956.99,735.77
2018,4,8,13,45,941.5,107.0,4.0,15.6,860.5,947.99,730.36
2018,4,8,14,0,934.0,107.0,4.0,15.6,834.0,935.82,722.9
2018,4,8,14,15,924.5,105.5,3.95,15.5,800.0,917.25,711.05
2018,4,8,14,30,915.0,104.0,3.9,15.4,766.0,895.76,697.26
2018,4,8,14,45,902.0,102.0,3.9,15.3,725.5,868.05,679.35
2018,4,8,15,0,889.0,100.0,3.9,15.2,685.0,837.87,659.65
2018,4,8,15,15,872.0,97.5,3.9,15.2,639.0,806.31,638.63
2018,4,8,15,30,855.0,95.0,3.9,15.2,593.0,768.28,612.72
2018,4,8,15,45,831.5,92.5,3.8,14.75,542.5,723.84,582.4
2018,4,8,16,0,808.0,90.0,3.7,14.3,492.0,678.44,550.92
2018,4,8,16,15,774.5,86.0,3.55,13.85,437.5,624.01,510.71
2018,4,8,16,30,741.0,82.0,3.4,13.4,383.0,572.5,471.11
2018,4,8,16,45,694.0,77.5,3.2,12.95,328.0,510.98,422.32
2018,4,8,17,0,647.0,73.0,3.0,12.5,273.0,451.7,373.84
2018,4,8,17,15,577.0,66.5,2.7,11.65,219.0,381.2,314.97
2018,4,8,17,30,507.0,60.0,2.4,10.8,165.0,315.69,258.27
2018,4,8,17,45,396.0,49.5,2.1,9.9,117.0,234.59,187.54
2018,4,8,18,0,285.0,39.0,1.8,9.0,69.0,164.96,124.59
2018,4,8,18,15,162.5,24.0,1.75,8.6,39.0,88.64,23.13
2018,4,8,18,30,40.0,9.0,1.7,8.2,9.0,19.38,0.0
2018,4,8,18,45,20.0,4.5,1.7,7.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,9,5,45,23.0,10.5,1.2,5.75,12.0,10.32,0.0
2018,4,9,6,0,46.0,21.0,1.2,6.3,24.0,18.66,3.26
2018,4,9,6,15,65.5,38.5,1.4,7.25,47.0,33.35,23.59
2018,4,9,6,30,85.0,56.0,1.6,8.2,70.0,47.74,37.38
2018,4,9,6,45,97.0,79.0,1.8,9.1,100.5,65.66,53.92
2018,4,9,7,0,109.0,102.0,2.0,10.0,131.0,83.7,70.17
2018,4,9,7,15,108.5,119.0,2.0,10.7,153.0,105.97,81.84
2018,4,9,7,30,108.0,136.0,2.0,11.4,175.0,128.11,98.93
2018,4,9,7,45,93.0,163.5,2.0,12.15,201.0,160.31,125.69
2018,4,9,8,0,78.0,191.0,2.0,12.9,227.0,186.93,147.68
2018,4,9,8,15,123.0,213.0,2.0,13.6,276.5,219.61,172.4
2018,4,9,8,30,168.0,235.0,2.0,14.3,326.0,261.36,204.62
2018,4,9,8,45,330.5,227.5,1.95,15.0,427.0,322.03,250.16
2018,4,9,9,0,493.0,220.0,1.9,15.7,528.0,398.36,308.6
2018,4,9,9,15,630.5,188.0,1.8,16.35,609.0,459.45,355.69
2018,4,9,9,30,768.0,156.0,1.7,17.0,690.0,531.61,410.69
2018,4,9,9,45,669.0,205.0,1.65,17.6,687.5,556.87,428.61
2018,4,9,10,0,570.0,254.0,1.6,18.2,685.0,572.97,438.8
2018,4,9,10,15,604.0,251.5,1.5,18.8,724.0,617.44,470.21
2018,4,9,10,30,638.0,249.0,1.4,19.4,763.0,663.22,501.41
2018,4,9,10,45,783.0,186.0,1.35,19.95,833.5,732.07,550.72
2018,4,9,11,0,928.0,123.0,1.3,20.5,904.0,808.0,601.03
2018,4,9,11,15,931.5,123.0,1.3,20.85,918.0,838.86,619.42
2018,4,9,11,30,935.0,123.0,1.3,21.2,932.0,867.19,636.53
2018,4,9,11,45,937.5,122.0,1.35,21.6,938.0,891.08,651.23
2018,4,9,12,0,940.0,121.0,1.4,22.0,944.0,912.12,664.14
2018,4,9,12,15,943.0,119.0,1.45,22.25,943.0,929.66,675.23
2018,4,9,12,30,946.0,117.0,1.5,22.5,942.0,944.14,684.48
2018,4,9,12,45,948.5,113.5,1.5,22.7,932.5,953.52,690.04
2018,4,9,13,0,951.0,110.0,1.5,22.9,923.0,959.64,693.68
2018,4,9,13,15,915.0,124.5,1.55,22.95,893.5,946.63,686.35
2018,4,9,13,30,879.0,139.0,1.6,23.0,864.0,934.96,680.17
2018,4,9,13,45,672.5,225.5,1.6,23.05,770.0,843.29,620.69
2018,4,9,14,0,466.0,312.0,1.6,23.1,676.0,746.81,551.87
2018,4,9,14,15,457.0,299.5,1.6,23.0,644.0,723.68,538.15
2018,4,9,14,30,448.0,287.0,1.6,22.9,612.0,698.91,522.49
2018,4,9,14,45,450.0,268.0,1.6,22.8,580.0,674.99,507.69
2018,4,9,15,0,452.0,249.0,1.6,22.7,548.0,649.15,491.41
2018,4,9,15,15,573.5,192.5,1.6,22.7,545.0,675.34,514.32
2018,4,9,15,30,695.0,136.0,1.6,22.7,542.0,696.42,532.7
2018,4,9,15,45,680.0,126.5,1.5,22.1,496.0,655.33,504.97
2018,4,9,16,0,665.0,117.0,1.4,21.5,450.0,613.08,476.26
2018,4,9,16,15,539.0,128.0,1.3,20.75,379.0,514.81,404.42
2018,4,9,16,30,413.0,139.0,1.2,20.0,308.0,429.09,340.02
2018,4,9,16,45,290.5,119.0,1.1,19.3,229.5,310.38,248.74
2018,4,9,17,0,168.0,99.0,1.0,18.6,151.0,209.49,168.26
2018,4,9,17,15,121.5,73.0,1.0,17.65,107.0,149.39,119.52
2018,4,9,17,30,75.0,47.0,1.0,16.7,63.0,86.74,67.29
2018,4,9,17,45,62.5,38.0,1.0,15.8,48.5,69.16,51.77
2018,4,9,18,0,50.0,29.0,1.0,14.9,34.0,53.16,36.85
2018,4,9,18,15,25.0,16.0,0.95,14.45,18.5,26.77,5.51
2018,4,9,18,30,0.0,3.0,0.9,14.0,3.0,2.95,0.0
2018,4,9,18,45,0.0,1.5,0.9,13.5,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.0,1.2,9.95,12.5,10.81,0.0
2018,4,10,6,0,55.0,22.0,1.2,10.2,25.0,18.49,5.19
2018,4,10,6,15,127.5,39.5,1.45,10.65,57.5,32.45,22.61
2018,4,10,6,30,200.0,57.0,1.7,11.1,90.0,45.94,35.41
2018,4,10,6,45,242.5,75.5,1.9,11.55,130.0,59.65,48.07
2018,4,10,7,0,285.0,94.0,2.1,12.0,170.0,75.97,62.76
2018,4,10,7,15,332.5,110.0,2.15,12.45,217.5,104.34,72.05
2018,4,10,7,30,380.0,126.0,2.2,12.9,265.0,142.8,98.79
2018,4,10,7,45,357.0,151.5,2.25,13.35,298.0,186.92,135.86
2018,4,10,8,0,334.0,177.0,2.3,13.8,331.0,223.91,167.96
2018,4,10,8,15,348.5,198.0,2.3,14.25,374.5,265.15,202.2
2018,4,10,8,30,363.0,219.0,2.3,14.7,418.0,307.81,237.31
2018,4,10,8,45,312.5,249.0,2.25,15.15,431.0,335.09,260.63
2018,4,10,9,0,262.0,279.0,2.2,15.6,444.0,357.37,278.86
2018,4,10,9,15,277.5,295.0,2.2,15.95,480.0,393.81,307.14
2018,4,10,9,30,293.0,311.0,2.2,16.3,516.0,431.39,335.77
2018,4,10,9,45,405.5,296.0,2.2,16.65,595.5,494.24,383.97
2018,4,10,10,0,518.0,281.0,2.2,17.0,675.0,568.39,439.85
2018,4,10,10,15,580.0,268.5,2.25,17.25,725.0,620.23,478.57
2018,4,10,10,30,642.0,256.0,2.3,17.5,775.0,674.9,518.96
2018,4,10,10,45,651.5,260.0,2.35,17.75,799.0,710.45,544.25
2018,4,10,11,0,661.0,264.0,2.4,18.0,823.0,745.04,568.63
2018,4,10,11,15,652.5,275.0,2.45,18.1,834.0,771.16,586.7
2018,4,10,11,30,644.0,286.0,2.5,18.2,845.0,795.08,603.12
2018,4,10,11,45,582.0,320.5,2.55,18.3,828.5,795.62,601.81
2018,4,10,12,0,520.0,355.0,2.6,18.4,812.0,791.83,597.57
2018,4,10,12,15,589.0,313.5,2.65,18.45,830.0,823.29,622.07
2018,4,10,12,30,658.0,272.0,2.7,18.5,848.0,854.42,646.01
2018,4,10,12,45,655.5,269.5,2.75,18.55,837.5,859.57,649.89
2018,4,10,13,0,653.0,267.0,2.8,18.6,827.0,862.29,652.38
2018,4,10,13,15,599.0,285.0,2.85,18.55,790.5,836.1,633.87
2018,4,10,13,30,545.0,303.0,2.9,18.5,754.0,809.0,614.78
2018,4,10,13,45,447.0,329.0,2.9,18.4,691.5,749.32,571.39
2018,4,10,14,0,349.0,355.0,2.9,18.3,629.0,683.49,523.26
2018,4,10,14,15,303.0,348.5,2.95,18.1,579.0,635.73,489.61
2018,4,10,14,30,257.0,342.0,3.0,17.9,529.0,588.0,455.31
2018,4,10,14,45,199.5,326.0,3.05,17.65,466.5,512.6,399.95
2018,4,10,15,0,142.0,310.0,3.1,17.4,404.0,446.65,350.45
2018,4,10,15,15,101.5,278.0,3.1,17.4,343.0,370.11,292.16
2018,4,10,15,30,61.0,246.0,3.1,17.4,282.0,303.28,240.16
2018,4,10,15,45,53.5,221.5,3.15,16.55,251.0,271.03,216.26
2018,4,10,16,0,46.0,197.0,3.2,15.7,220.0,238.9,191.87
2018,4,10,16,15,75.5,184.0,3.15,15.2,217.0,244.98,198.62
2018,4,10,16,30,105.0,171.0,3.1,14.7,214.0,256.38,209.33
2018,4,10,16,45,62.0,123.0,3.05,14.15,147.5,166.05,135.25
2018,4,10,17,0,19.0,75.0,3.0,13.6,81.0,86.93,68.77
2018,4,10,17,15,14.0,58.5,2.9,13.1,62.5,66.34,51.34
2018,4,10,17,30,9.0,42.0,2.8,12.6,44.0,44.71,32.7
2018,4,10,17,45,5.5,31.5,2.7,12.1,32.5,32.68,22.1
2018,4,10,18,0,2.0,21.0,2.6,11.6,21.0,20.99,11.66
2018,4,10,18,15,1.0,12.5,2.6,11.35,12.5,12.37,0.61
2018,4,10,18,30,0.0,4.0,2.6,11.1,4.0,3.93,0.0
2018,4,10,18,45,0.0,2.0,2.55,10.85,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,5.25,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,5.5,2.0,0.0,0.0
2018,4,11,5,45,7.0,10.5,2.7,5.75,11.0,10.32,0.0
2018,4,11,6,0,8.0,19.0,2.8,6.0,20.0,18.08,6.59
2018,4,11,6,15,12.5,36.0,2.8,6.35,38.0,33.22,23.82
2018,4,11,6,30,17.0,53.0,2.8,6.7,56.0,48.09,38.03
2018,4,11,6,45,112.5,72.5,2.75,7.05,102.0,61.27,50.43
2018,4,11,7,0,208.0,92.0,2.7,7.4,148.0,75.07,57.72
2018,4,11,7,15,322.5,105.0,2.65,7.8,214.0,101.38,70.71
2018,4,11,7,30,437.0,118.0,2.6,8.2,280.0,145.01,99.83
2018,4,11,7,45,531.0,120.0,2.5,8.6,346.5,188.09,132.0
2018,4,11,8,0,625.0,122.0,2.4,9.0,413.0,239.74,173.72
2018,4,11,8,15,527.0,160.0,2.2,9.45,424.0,279.98,212.97
2018,4,11,8,30,429.0,198.0,2.0,9.9,435.0,309.37,241.38
2018,4,11,8,45,390.0,231.0,1.8,10.35,460.5,350.67,276.19
2018,4,11,9,0,351.0,264.0,1.6,10.8,486.0,383.85,302.95
2018,4,11,9,15,413.5,263.5,1.45,11.35,542.0,429.05,337.88
2018,4,11,9,30,476.0,263.0,1.3,11.9,598.0,482.67,378.42
2018,4,11,9,45,460.5,286.0,1.15,12.4,623.5,518.05,403.63
2018,4,11,10,0,445.0,309.0,1.0,12.9,649.0,551.51,426.46
2018,4,11,10,15,484.0,310.0,1.3,13.4,692.5,598.33,462.47
2018,4,11,10,30,523.0,311.0,1.6,13.9,736.0,647.05,499.3
2018,4,11,10,45,466.5,341.5,1.95,14.4,728.0,656.05,505.66
2018,4,11,11,0,410.0,372.0,2.3,14.9,720.0,661.18,508.97
2018,4,11,11,15,413.0,378.0,2.6,14.9,733.5,684.46,527.28
2018,4,11,11,30,416.0,384.0,2.9,14.9,747.0,707.21,544.94
2018,4,11,11,45,286.0,415.5,3.25,14.85,665.5,642.71,496.38
2018,4,11,12,0,156.0,447.0,3.6,14.8,584.0,570.65,441.15
2018,4,11,12,15,207.5,442.0,3.75,14.6,624.0,616.21,477.51
2018,4,11,12,30,259.0,437.0,3.9,14.4,664.0,666.11,516.24
2018,4,11,12,45,237.5,434.5,4.1,14.15,641.0,646.73,502.56
2018,4,11,13,0,216.0,432.0,4.3,13.9,618.0,629.74,491.04
2018,4,11,13,15,204.0,425.0,4.35,13.65,597.5,615.64,481.43
2018,4,11,13,30,192.0,418.0,4.4,13.4,577.0,600.69,471.13
2018,4,11,13,45,194.0,403.0,4.45,13.15,559.5,589.12,463.93
2018,4,11,14,0,196.0,388.0,4.5,12.9,542.0,576.62,456.0
2018,4,11,14,15,212.0,368.0,4.5,12.65,528.5,570.09,452.97
2018,4,11,14,30,228.0,348.0,4.5,12.4,515.0,562.16,448.87
2018,4,11,14,45,412.5,271.0,4.45,12.1,553.0,649.05,522.16
2018,4,11,15,0,597.0,194.0,4.4,11.8,591.0,714.58,578.07
2018,4,11,15,15,495.0,207.5,4.4,11.8,522.0,632.11,513.84
2018,4,11,15,30,393.0,221.0,4.4,11.8,453.0,556.53,454.41
2018,4,11,15,45,301.5,219.0,4.3,11.25,388.0,468.44,385.28
2018,4,11,16,0,210.0,217.0,4.2,10.7,323.0,385.79,318.88
2018,4,11,16,15,227.0,189.5,4.1,10.35,293.0,369.09,307.12
2018,4,11,16,30,244.0,162.0,4.0,10.0,263.0,341.94,286.33
2018,4,11,16,45,374.5,125.5,3.85,9.65,256.0,377.64,318.11
2018,4,11,17,0,505.0,89.0,3.7,9.3,249.0,395.92,333.9
2018,4,11,17,15,459.0,78.0,3.35,8.9,202.5,335.81,282.09
2018,4,11,17,30,413.0,67.0,3.0,8.5,156.0,282.14,234.42
2018,4,11,17,45,307.5,54.5,2.7,8.1,110.5,205.82,167.0
2018,4,11,18,0,202.0,42.0,2.4,7.7,65.0,139.8,107.75
2018,4,11,18,15,109.0,25.0,2.5,7.6,36.5,75.56,36.08
2018,4,11,18,30,16.0,8.0,2.6,7.5,8.0,12.18,0.0
2018,4,11,18,45,8.0,4.0,2.65,7.4,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,5.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,2.1,2.7,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,2.3,3.1,2.0,0.0,0.0
2018,4,12,5,45,94.0,16.5,2.5,3.55,23.0,16.22,0.0
2018,4,12,6,0,182.0,31.0,2.7,4.0,44.0,24.59,12.53
2018,4,12,6,15,308.5,43.0,3.0,4.4,87.5,33.05,23.98
2018,4,12,6,30,435.0,55.0,3.3,4.8,131.0,41.89,32.73
2018,4,12,6,45,518.0,63.0,3.6,5.25,184.0,45.25,36.12
2018,4,12,7,0,601.0,71.0,3.9,5.7,237.0,60.96,39.45
2018,4,12,7,15,654.5,77.0,4.05,6.05,292.5,102.88,59.52
2018,4,12,7,30,708.0,83.0,4.2,6.4,348.0,150.62,93.21
2018,4,12,7,45,731.0,89.5,4.35,6.75,399.0,198.98,134.15
2018,4,12,8,0,754.0,96.0,4.5,7.1,450.0,249.54,179.66
2018,4,12,8,15,792.0,97.5,4.55,7.45,505.5,305.25,229.92
2018,4,12,8,30,830.0,99.0,4.6,7.8,561.0,360.69,280.02
2018,4,12,8,45,801.0,117.0,4.6,8.1,593.5,408.45,324.14
2018,4,12,9,0,772.0,135.0,4.6,8.4,626.0,449.29,361.17
2018,4,12,9,15,575.5,212.0,4.65,8.7,591.5,462.97,374.71
2018,4,12,9,30,379.0,289.0,4.7,9.0,557.0,459.85,372.23
2018,4,12,9,45,261.0,324.5,4.75,9.3,513.5,443.56,358.54
2018,4,12,10,0,143.0,360.0,4.8,9.6,470.0,420.05,337.98
2018,4,12,10,15,122.0,369.5,4.75,9.85,465.5,423.51,339.86
2018,4,12,10,30,101.0,379.0,4.7,10.1,461.0,426.98,341.49
2018,4,12,10,45,171.0,387.0,4.7,10.3,530.5,489.34,391.28
2018,4,12,11,0,241.0,395.0,4.7,10.5,600.0,557.0,444.4
2018,4,12,11,15,222.0,413.0,4.7,10.65,604.5,569.82,452.95
2018,4,12,11,30,203.0,431.0,4.7,10.8,609.0,580.47,459.99
2018,4,12,11,45,155.5,401.5,4.75,11.0,538.5,520.59,413.25
2018,4,12,12,0,108.0,372.0,4.8,11.2,468.0,457.5,363.66
2018,4,12,12,15,58.5,284.0,4.85,11.25,336.0,329.17,262.77
2018,4,12,12,30,9.0,196.0,4.9,11.3,204.0,198.41,157.17
2018,4,12,12,45,34.5,236.0,4.95,11.4,266.0,263.64,210.73
2018,4,12,13,0,60.0,276.0,5.0,11.5,328.0,327.64,262.4
2018,4,12,13,15,146.5,309.0,5.05,11.45,432.0,445.86,358.36
2018,4,12,13,30,233.0,342.0,5.1,11.4,536.0,565.83,453.45
2018,4,12,13,45,266.5,341.5,5.2,11.35,557.0,597.19,478.78
2018,4,12,14,0,300.0,341.0,5.3,11.3,578.0,627.21,503.43
2018,4,12,14,15,450.5,286.5,5.3,11.15,625.5,708.32,570.82
2018,4,12,14,30,601.0,232.0,5.3,11.0,673.0,778.66,629.16
2018,4,12,14,45,616.0,213.0,5.35,10.85,644.5,762.91,619.21
2018,4,12,15,0,631.0,194.0,5.4,10.7,616.0,744.14,607.33
2018,4,12,15,15,489.0,215.5,5.4,10.7,529.5,637.26,522.95
2018,4,12,15,30,347.0,237.0,5.4,10.7,443.0,531.19,437.73
2018,4,12,15,45,416.0,201.5,5.35,10.2,427.5,543.19,451.12
2018,4,12,16,0,485.0,166.0,5.3,9.7,412.0,540.9,452.69
2018,4,12,16,15,571.5,136.0,5.2,9.4,396.0,549.78,462.5
2018,4,12,16,30,658.0,106.0,5.1,9.1,380.0,554.34,468.03
2018,4,12,16,45,622.0,97.0,4.95,8.75,327.5,496.97,420.97
2018,4,12,17,0,586.0,88.0,4.8,8.4,275.0,441.04,374.02
2018,4,12,17,15,525.5,79.0,4.45,7.9,223.5,374.31,316.45
2018,4,12,17,30,465.0,70.0,4.1,7.4,172.0,311.74,260.84
2018,4,12,17,45,365.0,58.0,3.75,6.9,124.5,234.82,192.17
2018,4,12,18,0,265.0,46.0,3.4,6.4,77.0,168.48,131.61
2018,4,12,18,15,153.5,29.0,3.1,6.0,45.0,95.88,51.82
2018,4,12,18,30,42.0,12.0,2.8,5.6,13.0,23.23,0.0
2018,4,12,18,45,21.0,6.0,2.55,5.25,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.65,1.75,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.8,2.3,2.0,0.0,0.0
2018,4,13,5,45,101.5,17.0,2.0,2.85,24.5,16.71,0.0
2018,4,13,6,0,195.0,32.0,2.2,3.4,47.0,25.3,14.15
2018,4,13,6,15,317.0,44.5,2.35,4.15,91.0,34.14,25.1
2018,4,13,6,30,439.0,57.0,2.5,4.9,135.0,43.46,34.2
2018,4,13,6,45,520.5,64.0,2.65,5.6,187.5,45.81,36.61
2018,4,13,7,0,602.0,71.0,2.8,6.3,240.0,63.82,40.05
2018,4,13,7,15,653.5,77.0,3.0,7.0,295.0,105.87,61.14
2018,4,13,7,30,705.0,83.0,3.2,7.7,350.0,153.5,95.14
2018,4,13,7,45,741.5,87.0,3.45,8.45,404.5,202.09,135.53
2018,4,13,8,0,778.0,91.0,3.7,9.2,459.0,257.59,184.16
2018,4,13,8,15,803.0,95.0,3.75,9.75,511.0,309.6,231.14
2018,4,13,8,30,828.0,99.0,3.8,10.3,563.0,363.57,279.45
2018,4,13,8,45,847.0,101.5,3.85,10.85,611.0,415.59,325.46
2018,4,13,9,0,866.0,104.0,3.9,11.4,659.0,468.46,370.99
2018,4,13,9,15,884.0,105.0,3.9,11.85,703.0,523.32,416.84
2018,4,13,9,30,902.0,106.0,3.9,12.3,747.0,574.87,458.91
2018,4,13,9,45,917.5,105.5,3.9,12.75,785.5,623.54,497.66
2018,4,13,10,0,933.0,105.0,3.9,13.2,824.0,671.61,534.94
2018,4,13,10,15,939.0,107.0,3.9,13.55,853.5,714.95,567.85
2018,4,13,10,30,945.0,109.0,3.9,13.9,883.0,756.52,598.08
2018,4,13,10,45,948.5,110.5,3.85,14.3,904.5,793.88,623.26
2018,4,13,11,0,952.0,112.0,3.8,14.7,926.0,828.95,646.54
2018,4,13,11,15,954.0,113.5,3.8,14.95,940.0,860.4,667.65
2018,4,13,11,30,956.0,115.0,3.8,15.2,954.0,889.2,686.81
2018,4,13,11,45,956.5,116.0,3.8,15.5,960.0,913.5,702.63
2018,4,13,12,0,957.0,117.0,3.8,15.8,966.0,934.85,716.42
2018,4,13,12,15,955.5,117.0,3.85,15.95,963.0,950.45,726.97
2018,4,13,12,30,954.0,117.0,3.9,16.1,960.0,962.86,735.47
2018,4,13,12,45,950.5,117.5,3.9,16.25,949.0,970.76,740.68
2018,4,13,13,0,947.0,118.0,3.9,16.4,938.0,975.39,743.79
2018,4,13,13,15,941.5,117.5,3.9,16.4,918.5,973.92,743.29
2018,4,13,13,30,936.0,117.0,3.9,16.4,899.0,969.18,740.72
2018,4,13,13,45,928.0,116.5,3.9,16.45,872.0,958.98,734.4
2018,4,13,14,0,920.0,116.0,3.9,16.5,845.0,945.67,726.08
2018,4,13,14,15,907.0,116.5,3.85,16.4,810.5,926.02,713.58
2018,4,13,14,30,894.0,117.0,3.8,16.3,776.0,903.66,699.28
2018,4,13,14,45,882.5,114.5,3.75,16.2,736.0,881.68,685.31
2018,4,13,15,0,871.0,112.0,3.7,16.1,696.0,852.37,666.14
2018,4,13,15,15,854.5,109.0,3.7,16.1,650.5,816.18,642.01
2018,4,13,15,30,838.0,106.0,3.7,16.1,605.0,778.14,616.38
2018,4,13,15,45,811.5,102.0,3.5,15.7,552.0,729.92,583.01
2018,4,13,16,0,785.0,98.0,3.3,15.3,499.0,680.96,548.69
2018,4,13,16,15,758.5,92.5,3.0,14.8,446.5,629.93,511.25
2018,4,13,16,30,732.0,87.0,2.7,14.3,394.0,581.58,474.28
2018,4,13,16,45,697.5,81.0,2.35,13.85,341.5,525.54,430.11
2018,4,13,17,0,663.0,75.0,2.0,13.4,289.0,470.74,385.65
2018,4,13,17,15,604.0,68.0,1.8,12.45,235.5,403.77,331.09
2018,4,13,17,30,545.0,61.0,1.6,11.5,182.0,340.87,277.78
2018,4,13,17,45,450.0,51.0,1.4,10.55,133.0,263.99,211.43
2018,4,13,18,0,355.0,41.0,1.2,9.6,84.0,195.36,150.2
2018,4,13,18,15,217.5,27.0,1.2,9.2,49.5,114.74,65.73
2018,4,13,18,30,80.0,13.0,1.2,8.8,15.0,34.73,0.0
2018,4,13,18,45,40.0,6.5,1.2,8.4,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
