Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,13,15,832.5,175.5,3.25,29.45,958.0,1002.75,717.36
2018,7,2,13,30,827.0,175.0,3.3,29.3,941.0,999.09,716.35
2018,7,2,13,45,818.0,175.0,3.4,29.2,917.0,989.77,712.04
2018,7,2,14,0,809.0,175.0,3.5,29.1,893.0,977.81,706.11
2018,7,2,14,15,796.0,175.0,3.55,28.8,862.0,959.45,696.29
2018,7,2,14,30,783.0,175.0,3.6,28.5,831.0,938.75,684.97
2018,7,2,14,45,771.0,172.0,3.7,28.2,795.0,913.67,671.0
2018,7,2,15,0,759.0,169.0,3.8,27.9,759.0,890.43,658.18
2018,7,2,15,15,743.5,164.5,3.8,27.9,717.0,856.73,636.88
2018,7,2,15,30,728.0,160.0,3.8,27.9,675.0,821.47,614.45
2018,7,2,15,45,671.5,167.0,3.85,27.0,618.0,762.94,577.89
2018,7,2,16,0,615.0,174.0,3.9,26.1,561.0,705.5,540.34
2018,7,2,16,15,588.5,166.5,3.9,25.45,513.0,657.55,508.26
2018,7,2,16,30,562.0,159.0,3.9,24.8,465.0,606.34,473.05
2018,7,2,16,45,557.5,145.0,3.85,24.15,424.0,567.7,446.6
2018,7,2,17,0,553.0,131.0,3.8,23.5,383.0,528.12,418.63
2018,7,2,17,15,495.0,122.0,3.75,22.65,327.0,459.9,367.52
2018,7,2,17,30,437.0,113.0,3.7,21.8,271.0,395.65,318.08
2018,7,2,17,45,409.0,99.0,3.6,20.95,228.5,346.17,279.1
2018,7,2,18,0,381.0,85.0,3.5,20.1,186.0,298.59,240.25
2018,7,2,18,15,327.5,71.5,3.35,19.25,145.0,242.3,193.03
2018,7,2,18,30,274.0,58.0,3.2,18.4,104.0,190.82,148.71
2018,7,2,18,45,200.0,41.5,3.05,17.6,69.5,133.42,99.23
2018,7,2,19,0,126.0,25.0,2.9,16.8,35.0,79.82,47.83
2018,7,2,19,15,66.5,13.0,2.85,16.3,18.0,30.0,0.0
2018,7,2,19,30,7.0,1.0,2.8,15.8,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.7,15.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,4,45,20.0,4.0,2.35,10.35,4.5,0.0,0.0
2018,7,3,5,0,40.0,8.0,2.5,10.5,9.0,7.86,0.0
2018,7,3,5,15,134.0,23.0,2.6,10.95,35.5,18.07,4.01
2018,7,3,5,30,228.0,38.0,2.7,11.4,62.0,29.39,19.64
2018,7,3,5,45,288.0,50.5,2.85,11.85,97.5,38.1,28.19
2018,7,3,6,0,348.0,63.0,3.0,12.3,133.0,46.37,35.96
2018,7,3,6,15,252.5,82.0,3.0,12.85,140.5,65.33,53.05
2018,7,3,6,30,157.0,101.0,3.0,13.4,148.0,94.05,69.8
2018,7,3,6,45,161.0,114.5,3.05,13.95,170.5,115.09,85.19
2018,7,3,7,0,165.0,128.0,3.1,14.5,193.0,136.55,102.12
2018,7,3,7,15,239.5,140.0,3.1,15.2,249.0,166.34,123.64
2018,7,3,7,30,314.0,152.0,3.1,15.9,305.0,208.28,156.02
2018,7,3,7,45,345.5,166.5,3.15,16.55,351.5,242.07,183.75
2018,7,3,8,0,377.0,181.0,3.2,17.2,398.0,283.94,217.93
2018,7,3,8,15,444.0,188.0,3.25,17.9,464.5,336.34,259.62
2018,7,3,8,30,511.0,195.0,3.3,18.6,531.0,394.91,305.79
2018,7,3,8,45,394.5,242.5,3.35,19.25,512.5,405.3,314.39
2018,7,3,9,0,278.0,290.0,3.4,19.9,494.0,408.63,316.17
2018,7,3,9,15,191.0,305.0,3.5,20.5,448.5,390.32,301.15
2018,7,3,9,30,104.0,320.0,3.6,21.1,403.0,359.86,276.28
2018,7,3,9,45,174.5,274.0,3.7,21.65,420.5,367.89,283.75
2018,7,3,10,0,245.0,228.0,3.8,22.2,438.0,384.11,297.6
2018,7,3,10,15,250.5,247.5,3.9,22.55,468.0,416.93,321.86
2018,7,3,10,30,256.0,267.0,4.0,22.9,498.0,449.89,345.89
2018,7,3,10,45,264.0,291.0,4.1,23.25,534.0,489.19,374.26
2018,7,3,11,0,272.0,315.0,4.2,23.6,570.0,528.75,402.47
2018,7,3,11,15,375.0,321.0,4.3,23.75,678.0,633.8,480.29
2018,7,3,11,30,478.0,327.0,4.4,23.9,786.0,743.78,559.53
2018,7,3,11,45,703.0,224.5,4.45,24.0,904.5,863.51,647.38
2018,7,3,12,0,928.0,122.0,4.5,24.1,1023.0,984.67,728.7
2018,7,3,12,15,942.0,115.0,4.55,24.1,1028.5,1007.18,743.26
2018,7,3,12,30,956.0,108.0,4.6,24.1,1034.0,1027.13,756.89
2018,7,3,12,45,954.0,108.0,4.65,24.1,1025.0,1035.78,763.13
2018,7,3,13,0,952.0,108.0,4.7,24.1,1016.0,1041.39,767.57
2018,7,3,13,15,949.5,107.5,4.65,24.0,1000.5,1042.94,768.85
2018,7,3,13,30,947.0,107.0,4.6,23.9,985.0,1041.41,768.23
2018,7,3,13,45,912.5,116.5,4.6,23.8,945.0,1015.91,752.27
2018,7,3,14,0,878.0,126.0,4.6,23.7,905.0,987.91,734.79
2018,7,3,14,15,876.0,124.5,4.55,23.55,880.0,977.5,728.9
2018,7,3,14,30,874.0,123.0,4.5,23.4,855.0,964.33,721.13
2018,7,3,14,45,744.0,165.0,4.45,23.2,769.5,881.06,665.53
2018,7,3,15,0,614.0,207.0,4.4,23.0,684.0,798.59,609.71
2018,7,3,15,15,728.0,159.5,4.4,23.0,696.0,837.35,639.01
2018,7,3,15,30,842.0,112.0,4.4,23.0,708.0,864.52,659.32
2018,7,3,15,45,846.5,102.0,4.3,22.5,668.0,835.23,641.04
2018,7,3,16,0,851.0,92.0,4.2,22.0,628.0,798.39,617.62
2018,7,3,16,15,837.0,88.5,4.1,21.6,580.5,761.7,593.86
2018,7,3,16,30,823.0,85.0,4.0,21.2,533.0,719.04,565.46
2018,7,3,16,45,780.5,84.5,3.9,20.8,476.5,658.76,523.52
2018,7,3,17,0,738.0,84.0,3.8,20.4,420.0,599.97,480.92
2018,7,3,17,15,709.5,78.5,3.75,19.85,369.5,548.45,442.38
2018,7,3,17,30,681.0,73.0,3.7,19.3,319.0,495.87,401.77
2018,7,3,17,45,647.0,65.5,3.6,18.7,270.0,439.32,356.6
2018,7,3,18,0,613.0,58.0,3.5,18.1,221.0,384.92,311.45
2018,7,3,18,15,553.5,51.0,3.35,17.4,174.5,322.08,257.92
2018,7,3,18,30,494.0,44.0,3.2,16.7,128.0,264.32,206.93
2018,7,3,18,45,383.0,36.0,3.1,15.95,88.0,192.54,144.23
2018,7,3,19,0,272.0,28.0,3.0,15.2,48.0,127.88,78.46
2018,7,3,19,15,145.0,15.0,3.0,14.7,25.0,52.28,0.0
2018,7,3,19,30,18.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,7,3,19,45,9.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.1,9.9,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.2,10.0,2.0,1.97,0.0
2018,7,4,5,15,0.0,8.5,2.3,10.45,8.5,8.19,0.0
2018,7,4,5,30,0.0,15.0,2.4,10.9,15.0,14.47,6.81
2018,7,4,5,45,47.5,25.5,2.45,11.4,35.0,23.41,15.2
2018,7,4,6,0,95.0,36.0,2.5,11.9,55.0,29.57,20.97
2018,7,4,6,15,47.5,50.5,2.5,12.5,60.0,44.71,34.68
2018,7,4,6,30,0.0,65.0,2.5,13.1,65.0,62.51,47.97
2018,7,4,6,45,0.5,77.5,2.45,13.75,77.5,74.35,57.75
2018,7,4,7,0,1.0,90.0,2.4,14.4,90.0,86.26,67.39
2018,7,4,7,15,27.5,132.5,2.4,15.05,145.5,126.91,99.63
2018,7,4,7,30,54.0,175.0,2.4,15.7,201.0,171.97,135.01
2018,7,4,7,45,152.0,199.5,2.4,16.4,284.0,221.69,171.96
2018,7,4,8,0,250.0,224.0,2.4,17.1,367.0,280.7,216.86
2018,7,4,8,15,301.5,236.0,2.4,17.7,423.0,325.36,251.51
2018,7,4,8,30,353.0,248.0,2.4,18.3,479.0,374.81,289.7
2018,7,4,8,45,335.5,257.5,2.4,18.95,489.0,393.11,303.89
2018,7,4,9,0,318.0,267.0,2.4,19.6,499.0,409.47,316.18
2018,7,4,9,15,328.5,276.0,2.45,20.2,527.0,439.63,338.72
2018,7,4,9,30,339.0,285.0,2.5,20.8,555.0,470.31,361.18
2018,7,4,9,45,478.0,258.5,2.55,21.4,657.5,551.57,422.44
2018,7,4,10,0,617.0,232.0,2.6,22.0,760.0,644.7,490.68
2018,7,4,10,15,748.0,182.0,2.65,22.45,842.0,721.71,546.81
2018,7,4,10,30,879.0,132.0,2.7,22.9,924.0,804.73,603.22
2018,7,4,10,45,838.0,154.5,2.75,23.4,923.5,822.38,613.14
2018,7,4,11,0,797.0,177.0,2.8,23.9,923.0,836.22,621.01
2018,7,4,11,15,879.5,137.0,2.85,24.2,971.5,892.03,657.57
2018,7,4,11,30,962.0,97.0,2.9,24.5,1020.0,950.28,694.89
2018,7,4,11,45,963.0,97.0,2.95,24.85,1026.0,973.2,708.57
2018,7,4,12,0,964.0,97.0,3.0,25.2,1032.0,993.41,720.8
2018,7,4,12,15,964.5,96.5,3.05,25.35,1031.0,1009.86,731.23
2018,7,4,12,30,965.0,96.0,3.1,25.5,1030.0,1023.41,739.89
2018,7,4,12,45,964.5,95.0,3.15,25.7,1021.5,1032.52,745.66
2018,7,4,13,0,964.0,94.0,3.2,25.9,1013.0,1038.56,749.6
2018,7,4,13,15,962.0,93.0,3.2,25.9,997.0,1040.02,750.92
2018,7,4,13,30,960.0,92.0,3.2,25.9,981.0,1038.34,750.38
2018,7,4,13,45,956.0,91.0,3.25,25.95,958.0,1031.59,746.98
2018,7,4,14,0,952.0,90.0,3.3,26.0,935.0,1021.77,741.74
2018,7,4,14,15,947.0,88.5,3.3,25.9,905.5,1007.45,733.73
2018,7,4,14,30,942.0,87.0,3.3,25.8,876.0,990.21,723.93
2018,7,4,14,45,935.0,85.5,3.25,25.7,840.5,968.29,710.76
2018,7,4,15,0,928.0,84.0,3.2,25.6,805.0,943.74,695.91
2018,7,4,15,15,918.0,82.5,3.2,25.6,764.0,914.03,677.71
2018,7,4,15,30,908.0,81.0,3.2,25.6,723.0,882.12,657.99
2018,7,4,15,45,895.5,79.0,3.15,25.15,678.0,845.54,635.8
2018,7,4,16,0,883.0,77.0,3.1,24.7,633.0,807.29,612.23
2018,7,4,16,15,867.5,74.5,3.1,24.35,584.5,764.67,585.32
2018,7,4,16,30,852.0,72.0,3.1,24.0,536.0,721.01,557.24
2018,7,4,16,45,831.0,69.0,3.1,23.65,485.0,672.09,524.8
2018,7,4,17,0,810.0,66.0,3.1,23.3,434.0,627.2,494.65
2018,7,4,17,15,780.5,62.5,3.1,22.65,382.0,572.19,454.76
2018,7,4,17,30,751.0,59.0,3.1,22.0,330.0,518.25,414.16
2018,7,4,17,45,708.5,54.5,3.1,21.35,278.5,457.45,366.61
2018,7,4,18,0,666.0,50.0,3.1,20.7,227.0,399.44,319.36
2018,7,4,18,15,602.0,45.0,3.05,19.75,179.0,334.24,264.83
2018,7,4,18,30,538.0,40.0,3.0,18.8,131.0,277.23,214.97
2018,7,4,18,45,433.0,32.5,2.95,17.8,90.5,206.29,153.18
2018,7,4,19,0,328.0,25.0,2.9,16.8,50.0,142.18,86.23
2018,7,4,19,15,177.0,14.5,2.85,16.2,26.5,60.04,0.0
2018,7,4,19,30,26.0,4.0,2.8,15.6,3.0,0.0,0.0
2018,7,4,19,45,13.0,2.0,2.8,14.95,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,50.0,5.0,0.7,9.65,5.5,0.0,0.0
2018,7,5,5,0,100.0,10.0,0.8,9.8,11.0,9.83,0.0
2018,7,5,5,15,255.0,20.0,0.9,10.35,42.0,15.83,1.54
2018,7,5,5,30,410.0,30.0,1.0,10.9,73.0,22.88,14.03
2018,7,5,5,45,490.0,36.5,1.1,11.5,115.0,26.25,17.74
2018,7,5,6,0,570.0,43.0,1.2,12.1,157.0,32.21,23.35
2018,7,5,6,15,557.0,55.0,1.15,12.85,192.5,37.06,27.79
2018,7,5,6,30,544.0,67.0,1.1,13.6,228.0,74.04,41.6
2018,7,5,6,45,612.5,70.0,1.1,14.4,283.5,110.59,62.47
2018,7,5,7,0,681.0,73.0,1.1,15.2,339.0,157.3,96.23
2018,7,5,7,15,690.0,80.0,1.0,16.0,382.0,199.53,131.65
2018,7,5,7,30,699.0,87.0,0.9,16.8,425.0,242.78,168.99
2018,7,5,7,45,708.0,100.5,0.85,17.6,474.5,289.46,208.97
2018,7,5,8,0,717.0,114.0,0.8,18.4,524.0,340.05,251.02
2018,7,5,8,15,807.0,96.5,0.8,19.2,595.0,398.58,297.17
2018,7,5,8,30,897.0,79.0,0.8,20.0,666.0,465.86,348.97
2018,7,5,8,45,917.5,77.0,0.75,20.85,713.0,516.64,387.34
2018,7,5,9,0,938.0,75.0,0.7,21.7,760.0,568.22,424.85
2018,7,5,9,15,946.0,77.0,0.7,22.45,799.5,616.81,459.34
2018,7,5,9,30,954.0,79.0,0.7,23.2,839.0,664.68,492.1
2018,7,5,9,45,959.5,81.0,0.7,24.0,873.0,709.98,521.85
2018,7,5,10,0,965.0,83.0,0.7,24.8,907.0,753.94,547.86
2018,7,5,10,15,970.0,83.5,0.75,25.5,934.5,794.61,572.18
2018,7,5,10,30,975.0,84.0,0.8,26.2,962.0,833.53,595.09
2018,7,5,10,45,978.5,84.5,0.85,26.95,983.0,869.31,615.62
2018,7,5,11,0,982.0,85.0,0.9,27.7,1004.0,902.92,634.6
2018,7,5,11,15,984.0,84.5,0.9,28.15,1017.0,931.94,650.5
2018,7,5,11,30,986.0,84.0,0.9,28.6,1030.0,958.42,664.77
2018,7,5,11,45,986.5,84.0,0.95,29.05,1035.5,981.36,677.77
2018,7,5,12,0,987.0,84.0,1.0,29.5,1041.0,1001.49,689.13
2018,7,5,12,15,984.5,85.0,1.15,29.7,1038.5,1016.88,700.23
2018,7,5,12,30,982.0,86.0,1.3,29.9,1036.0,1029.25,709.56
2018,7,5,12,45,978.0,87.0,1.4,30.1,1026.0,1037.09,715.38
2018,7,5,13,0,974.0,88.0,1.5,30.3,1016.0,1041.8,719.43
2018,7,5,13,15,970.0,87.0,1.65,30.25,998.5,1041.31,721.9
2018,7,5,13,30,966.0,86.0,1.8,30.2,981.0,1037.64,722.48
2018,7,5,13,45,960.5,86.0,1.95,30.2,957.0,1030.43,720.72
2018,7,5,14,0,955.0,86.0,2.1,30.2,933.0,1020.17,717.06
2018,7,5,14,15,885.0,121.0,2.2,30.0,885.5,982.07,695.96
2018,7,5,14,30,815.0,156.0,2.3,29.8,838.0,948.74,677.79
2018,7,5,14,45,849.0,129.5,2.4,29.6,813.5,935.18,672.01
2018,7,5,15,0,883.0,103.0,2.5,29.4,789.0,923.23,667.06
2018,7,5,15,15,865.0,103.0,2.5,29.4,745.5,889.18,646.35
2018,7,5,15,30,847.0,103.0,2.5,29.4,702.0,853.48,624.58
2018,7,5,15,45,837.5,97.0,2.65,28.75,657.0,816.85,604.59
2018,7,5,16,0,828.0,91.0,2.8,28.1,612.0,778.44,582.84
2018,7,5,16,15,795.0,91.0,2.85,27.55,559.0,731.7,553.97
2018,7,5,16,30,762.0,91.0,2.9,27.0,506.0,680.37,521.21
2018,7,5,16,45,666.5,103.5,2.9,26.4,440.5,602.14,467.28
2018,7,5,17,0,571.0,116.0,2.9,25.8,375.0,527.09,412.44
2018,7,5,17,15,586.5,97.5,2.85,25.05,335.5,493.2,388.99
2018,7,5,17,30,602.0,79.0,2.8,24.3,296.0,456.62,362.19
2018,7,5,17,45,589.5,67.0,2.7,23.5,252.0,409.88,325.93
2018,7,5,18,0,577.0,55.0,2.6,22.7,208.0,363.33,288.23
2018,7,5,18,15,492.5,50.0,2.55,21.95,161.0,293.38,230.49
2018,7,5,18,30,408.0,45.0,2.5,21.2,114.0,230.78,177.34
2018,7,5,18,45,297.0,35.5,2.45,20.45,77.0,161.47,118.52
2018,7,5,19,0,186.0,26.0,2.4,19.7,40.0,99.32,58.54
2018,7,5,19,15,99.5,14.0,2.35,19.3,21.0,39.47,0.0
2018,7,5,19,30,13.0,2.0,2.3,18.9,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,18.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.55,15.6,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.7,15.7,3.0,2.95,0.0
2018,7,6,5,15,78.5,17.5,1.65,16.0,25.5,13.57,0.0
2018,7,6,5,30,157.0,32.0,1.6,16.3,48.0,24.53,14.96
2018,7,6,5,45,161.0,43.5,1.6,16.55,68.0,35.64,25.44
2018,7,6,6,0,165.0,55.0,1.6,16.8,88.0,44.37,33.52
2018,7,6,6,15,121.5,80.5,1.5,17.3,108.5,67.59,54.07
2018,7,6,6,30,78.0,106.0,1.4,17.8,129.0,93.01,70.19
2018,7,6,6,45,184.5,119.0,1.3,18.3,187.0,115.14,82.78
2018,7,6,7,0,291.0,132.0,1.2,18.8,245.0,152.18,107.39
2018,7,6,7,15,531.5,102.0,1.35,19.65,344.5,183.44,123.27
2018,7,6,7,30,772.0,72.0,1.5,20.5,444.0,246.25,167.55
2018,7,6,7,45,806.5,70.0,1.65,21.3,496.0,297.85,211.21
2018,7,6,8,0,841.0,68.0,1.8,22.1,548.0,348.12,253.69
2018,7,6,8,15,857.0,70.0,1.95,23.1,595.5,397.57,294.85
2018,7,6,8,30,873.0,72.0,2.1,24.1,643.0,447.91,335.52
2018,7,6,8,45,761.5,122.0,2.3,25.15,644.5,476.63,358.86
2018,7,6,9,0,650.0,172.0,2.5,26.2,646.0,495.59,373.27
2018,7,6,9,15,778.5,127.5,2.55,27.0,725.5,562.18,423.07
2018,7,6,9,30,907.0,83.0,2.6,27.8,805.0,638.24,478.45
2018,7,6,9,45,907.5,88.5,2.7,28.65,837.0,681.58,508.25
2018,7,6,10,0,908.0,94.0,2.8,29.5,869.0,723.32,534.99
2018,7,6,10,15,914.5,94.5,2.9,30.0,896.5,763.07,560.39
2018,7,6,10,30,921.0,95.0,3.0,30.5,924.0,801.3,584.52
2018,7,6,10,45,926.0,95.0,3.05,30.95,945.0,836.15,606.04
2018,7,6,11,0,931.0,95.0,3.1,31.4,966.0,869.05,626.11
2018,7,6,11,15,934.0,95.5,3.2,31.7,980.0,898.59,644.55
2018,7,6,11,30,937.0,96.0,3.3,32.0,994.0,925.79,661.46
2018,7,6,11,45,938.5,96.0,3.4,32.3,1000.5,948.69,675.59
2018,7,6,12,0,940.0,96.0,3.5,32.6,1007.0,968.97,688.09
2018,7,6,12,15,941.0,95.0,3.6,32.7,1006.0,985.09,698.56
2018,7,6,12,30,942.0,94.0,3.7,32.8,1005.0,998.39,707.35
2018,7,6,12,45,941.5,93.0,3.85,32.85,997.0,1007.32,713.93
2018,7,6,13,0,941.0,92.0,4.0,32.9,989.0,1013.26,718.73
2018,7,6,13,15,938.5,91.0,4.1,32.8,973.0,1014.2,720.6
2018,7,6,13,30,936.0,90.0,4.2,32.7,957.0,1012.08,720.64
2018,7,6,13,45,931.5,89.5,4.3,32.65,934.0,1005.48,717.79
2018,7,6,14,0,927.0,89.0,4.4,32.6,911.0,995.91,713.12
2018,7,6,14,15,921.5,87.5,4.45,32.35,882.0,981.38,705.65
2018,7,6,14,30,916.0,86.0,4.5,32.1,853.0,964.03,696.4
2018,7,6,14,45,908.0,85.0,4.6,31.9,818.0,942.17,684.31
2018,7,6,15,0,900.0,84.0,4.7,31.7,783.0,917.79,670.57
2018,7,6,15,15,889.5,82.5,4.7,31.7,742.5,888.27,652.34
2018,7,6,15,30,879.0,81.0,4.7,31.7,702.0,856.66,632.66
2018,7,6,15,45,866.5,78.5,4.75,31.0,657.5,820.33,611.7
2018,7,6,16,0,854.0,76.0,4.8,30.3,613.0,782.38,589.26
2018,7,6,16,15,837.5,73.5,4.75,29.75,565.5,739.92,562.39
2018,7,6,16,30,821.0,71.0,4.7,29.2,518.0,696.56,534.45
2018,7,6,16,45,799.0,68.5,4.65,28.7,468.5,648.65,502.59
2018,7,6,17,0,777.0,66.0,4.6,28.2,419.0,604.93,473.15
2018,7,6,17,15,747.5,62.0,4.5,27.5,368.0,550.67,433.44
2018,7,6,17,30,718.0,58.0,4.4,26.8,317.0,497.53,393.35
2018,7,6,17,45,675.5,54.5,4.3,26.1,267.5,439.37,347.9
2018,7,6,18,0,633.0,51.0,4.2,25.4,218.0,384.0,302.97
2018,7,6,18,15,569.5,45.0,3.9,24.55,171.0,319.41,249.24
2018,7,6,18,30,506.0,39.0,3.6,23.7,124.0,262.95,200.4
2018,7,6,18,45,403.5,32.0,3.3,22.85,85.5,195.09,141.97
2018,7,6,19,0,301.0,25.0,3.0,22.0,47.0,133.44,78.01
2018,7,6,19,15,162.0,14.0,2.9,21.45,24.5,55.55,0.0
2018,7,6,19,30,23.0,3.0,2.8,20.9,2.0,0.0,0.0
2018,7,6,19,45,11.5,1.5,2.7,20.4,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.5,1.35,16.05,5.0,0.0,0.0
2018,7,7,5,0,86.0,9.0,1.4,16.4,10.0,8.85,0.0
2018,7,7,5,15,235.0,18.5,1.55,17.0,38.5,14.52,0.0
2018,7,7,5,30,384.0,28.0,1.7,17.6,67.0,21.16,11.99
2018,7,7,5,45,388.5,40.0,1.85,18.25,98.0,29.54,19.96
2018,7,7,6,0,393.0,52.0,2.0,18.9,129.0,37.35,27.08
2018,7,7,6,15,514.5,54.0,2.1,19.7,185.5,36.19,26.16
2018,7,7,6,30,636.0,56.0,2.2,20.5,242.0,70.32,35.53
2018,7,7,6,45,698.5,56.0,2.3,21.3,296.5,107.75,55.33
2018,7,7,7,0,761.0,56.0,2.4,22.1,351.0,151.76,86.07
2018,7,7,7,15,783.0,60.0,2.5,22.95,401.0,202.16,127.12
2018,7,7,7,30,805.0,64.0,2.6,23.8,451.0,250.47,168.11
2018,7,7,7,45,751.5,89.5,2.7,24.65,482.0,293.42,207.2
2018,7,7,8,0,698.0,115.0,2.8,25.5,513.0,332.35,241.86
2018,7,7,8,15,628.5,154.5,2.9,26.3,536.0,375.22,277.91
2018,7,7,8,30,559.0,194.0,3.0,27.1,559.0,412.15,307.58
2018,7,7,8,45,643.5,173.5,3.05,27.85,621.0,461.67,345.39
2018,7,7,9,0,728.0,153.0,3.1,28.6,683.0,519.03,388.44
2018,7,7,9,15,828.5,113.5,3.2,29.1,748.0,580.14,434.35
2018,7,7,9,30,929.0,74.0,3.3,29.6,813.0,642.49,480.63
2018,7,7,9,45,936.5,75.0,3.4,30.1,847.0,687.2,512.34
2018,7,7,10,0,944.0,76.0,3.5,30.6,881.0,730.77,540.7
2018,7,7,10,15,949.0,77.0,3.6,30.9,908.5,771.18,567.02
2018,7,7,10,30,954.0,78.0,3.7,31.2,936.0,809.89,591.97
2018,7,7,10,45,958.0,78.0,3.8,31.45,956.5,844.97,614.45
2018,7,7,11,0,962.0,78.0,3.9,31.7,977.0,877.95,635.44
2018,7,7,11,15,964.0,79.0,3.95,31.9,991.0,907.91,654.25
2018,7,7,11,30,966.0,80.0,4.0,32.1,1005.0,935.39,671.39
2018,7,7,11,45,967.0,80.0,4.05,32.25,1011.5,958.4,685.77
2018,7,7,12,0,968.0,80.0,4.1,32.4,1018.0,978.68,698.43
2018,7,7,12,15,965.5,82.0,4.15,32.45,1016.5,994.82,708.78
2018,7,7,12,30,963.0,84.0,4.2,32.5,1015.0,1008.0,717.34
2018,7,7,12,45,957.5,86.5,4.25,32.6,1005.5,1015.77,722.41
2018,7,7,13,0,952.0,89.0,4.3,32.7,996.0,1020.48,725.66
2018,7,7,13,15,949.5,88.5,4.3,32.6,980.5,1021.98,727.29
2018,7,7,13,30,947.0,88.0,4.3,32.5,965.0,1020.39,727.09
2018,7,7,13,45,943.5,87.0,4.35,32.45,942.5,1014.22,724.23
2018,7,7,14,0,940.0,86.0,4.4,32.4,920.0,1005.01,719.53
2018,7,7,14,15,934.5,85.5,4.45,32.15,891.0,991.43,712.7
2018,7,7,14,30,929.0,85.0,4.5,31.9,862.0,975.01,704.09
2018,7,7,14,45,922.0,83.5,4.55,31.65,827.0,953.34,692.08
2018,7,7,15,0,915.0,82.0,4.6,31.4,792.0,929.07,678.35
2018,7,7,15,15,905.0,80.5,4.6,31.4,751.5,899.67,660.25
2018,7,7,15,30,895.0,79.0,4.6,31.4,711.0,868.1,640.66
2018,7,7,15,45,882.5,77.0,4.65,30.65,666.5,831.89,619.9
2018,7,7,16,0,870.0,75.0,4.7,29.9,622.0,794.03,597.79
2018,7,7,16,15,855.0,72.0,4.7,29.3,574.0,751.64,571.44
2018,7,7,16,30,840.0,69.0,4.7,28.7,526.0,708.19,543.86
2018,7,7,16,45,818.5,66.5,4.7,28.15,476.0,659.91,512.1
2018,7,7,17,0,797.0,64.0,4.7,27.6,426.0,611.58,479.57
2018,7,7,17,15,768.0,60.5,4.6,26.8,374.5,561.55,443.24
2018,7,7,17,30,739.0,57.0,4.5,26.0,323.0,508.44,403.18
2018,7,7,17,45,697.5,53.0,4.4,25.25,272.5,449.3,356.89
2018,7,7,18,0,656.0,49.0,4.3,24.5,222.0,392.88,311.01
2018,7,7,18,15,593.0,43.5,4.05,23.6,174.5,328.07,256.91
2018,7,7,18,30,530.0,38.0,3.8,22.7,127.0,268.5,205.36
2018,7,7,18,45,427.0,31.0,3.5,21.8,87.5,202.08,147.57
2018,7,7,19,0,324.0,24.0,3.2,20.9,48.0,139.2,81.01
2018,7,7,19,15,175.0,13.5,3.05,20.3,25.0,58.35,0.0
2018,7,7,19,30,26.0,3.0,2.9,19.7,2.0,0.0,0.0
2018,7,7,19,45,13.0,1.5,2.8,19.1,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,4,45,46.0,4.5,1.9,13.2,5.0,0.0,0.0
2018,7,8,5,0,92.0,9.0,2.0,13.4,10.0,8.85,0.0
2018,7,8,5,15,239.5,19.0,2.05,13.95,38.5,15.11,0.0
2018,7,8,5,30,387.0,29.0,2.1,14.5,67.0,22.2,13.0
2018,7,8,5,45,476.5,35.5,2.2,15.0,109.5,25.61,16.8
2018,7,8,6,0,566.0,42.0,2.3,15.5,152.0,31.53,22.33
2018,7,8,6,15,623.5,47.0,2.35,16.4,201.0,33.6,24.25
2018,7,8,6,30,681.0,52.0,2.4,17.3,250.0,67.67,33.05
2018,7,8,6,45,719.0,55.5,2.45,18.2,301.0,108.01,55.62
2018,7,8,7,0,757.0,59.0,2.5,19.1,352.0,152.47,87.86
2018,7,8,7,15,785.0,62.0,2.6,20.05,403.5,198.6,125.57
2018,7,8,7,30,813.0,65.0,2.7,21.0,455.0,251.97,170.77
2018,7,8,7,45,833.0,67.5,2.8,21.95,505.0,300.88,213.08
2018,7,8,8,0,853.0,70.0,2.9,22.9,555.0,351.46,256.25
2018,7,8,8,15,869.0,72.5,3.0,23.8,603.0,401.98,298.58
2018,7,8,8,30,885.0,75.0,3.1,24.7,651.0,453.41,340.39
2018,7,8,8,45,897.0,76.5,3.15,25.55,695.0,502.7,379.36
2018,7,8,9,0,909.0,78.0,3.2,26.4,739.0,552.09,417.13
2018,7,8,9,15,916.5,80.5,3.35,27.15,778.0,599.69,452.82
2018,7,8,9,30,924.0,83.0,3.5,27.9,817.0,646.58,486.98
2018,7,8,9,45,928.5,85.5,3.6,28.65,850.0,690.59,518.02
2018,7,8,10,0,933.0,88.0,3.7,29.4,883.0,733.25,545.77
2018,7,8,10,15,938.5,89.5,3.8,29.8,911.0,774.18,572.39
2018,7,8,10,30,944.0,91.0,3.9,30.2,939.0,813.48,597.65
2018,7,8,10,45,948.5,91.0,4.0,30.6,960.0,848.76,620.0
2018,7,8,11,0,953.0,91.0,4.1,31.0,981.0,881.99,640.86
2018,7,8,11,15,956.0,91.0,4.2,31.2,995.0,911.74,659.85
2018,7,8,11,30,959.0,91.0,4.3,31.4,1009.0,939.07,677.23
2018,7,8,11,45,960.5,90.5,4.4,31.6,1015.5,962.02,691.76
2018,7,8,12,0,962.0,90.0,4.5,31.8,1022.0,982.28,704.59
2018,7,8,12,15,960.5,91.0,4.6,31.8,1020.5,998.4,715.39
2018,7,8,12,30,959.0,92.0,4.7,31.8,1019.0,1011.6,724.37
2018,7,8,12,45,956.0,93.0,4.75,31.8,1010.0,1020.36,730.54
2018,7,8,13,0,953.0,94.0,4.8,31.8,1001.0,1026.06,734.88
2018,7,8,13,15,950.0,93.5,4.85,31.7,985.0,1027.17,736.7
2018,7,8,13,30,947.0,93.0,4.9,31.6,969.0,1025.17,736.66
2018,7,8,13,45,943.0,92.0,4.95,31.5,946.0,1018.6,733.78
2018,7,8,14,0,939.0,91.0,5.0,31.4,923.0,1008.99,729.04
2018,7,8,14,15,933.0,90.0,5.0,31.2,893.5,994.49,721.1
2018,7,8,14,30,927.0,89.0,5.0,31.0,864.0,977.13,711.39
2018,7,8,14,45,919.5,87.0,5.0,30.75,828.5,954.55,698.39
2018,7,8,15,0,912.0,85.0,5.0,30.5,793.0,929.37,683.69
2018,7,8,15,15,901.5,84.0,5.0,30.5,752.5,900.19,665.55
2018,7,8,15,30,891.0,83.0,5.0,30.5,712.0,868.88,645.93
2018,7,8,15,45,877.5,81.0,4.95,29.8,667.0,831.99,623.88
2018,7,8,16,0,864.0,79.0,4.9,29.1,622.0,793.51,600.46
2018,7,8,16,15,847.0,77.0,4.85,28.55,574.0,750.95,573.44
2018,7,8,16,30,830.0,75.0,4.8,28.0,526.0,707.51,545.37
2018,7,8,16,45,807.0,72.0,4.75,27.5,475.0,662.35,515.44
2018,7,8,17,0,784.0,69.0,4.7,27.0,424.0,612.77,481.45
2018,7,8,17,15,753.5,65.0,4.55,26.2,372.5,557.59,440.94
2018,7,8,17,30,723.0,61.0,4.4,25.4,321.0,503.6,400.03
2018,7,8,17,45,679.0,57.0,4.3,24.65,270.5,443.78,353.17
2018,7,8,18,0,635.0,53.0,4.2,23.9,220.0,386.86,306.86
2018,7,8,18,15,569.5,47.0,4.0,23.0,172.5,323.82,254.11
2018,7,8,18,30,504.0,41.0,3.8,22.1,125.0,264.22,202.58
2018,7,8,18,45,399.5,33.0,3.55,21.2,85.5,194.55,142.36
2018,7,8,19,0,295.0,25.0,3.3,20.3,46.0,130.99,75.5
2018,7,8,19,15,158.5,14.0,3.25,19.65,24.0,54.51,0.0
2018,7,8,19,30,22.0,3.0,3.2,19.0,2.0,0.0,0.0
2018,7,8,19,45,11.0,1.5,3.1,18.35,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,1.85,13.5,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.0,13.7,10.0,8.85,0.0
2018,7,9,5,15,236.0,19.0,2.1,14.25,38.0,15.21,0.0
2018,7,9,5,30,384.0,29.0,2.2,14.8,66.0,22.31,12.99
2018,7,9,5,45,476.0,35.5,2.3,15.35,109.0,25.69,16.83
2018,7,9,6,0,568.0,42.0,2.4,15.9,152.0,31.62,22.36
2018,7,9,6,15,625.5,47.0,2.4,16.8,201.0,33.68,24.27
2018,7,9,6,30,683.0,52.0,2.4,17.7,250.0,66.53,32.51
2018,7,9,6,45,721.5,56.0,2.45,18.55,301.5,107.4,55.13
2018,7,9,7,0,760.0,60.0,2.5,19.4,353.0,152.44,87.6
2018,7,9,7,15,787.5,63.0,2.6,20.3,404.5,198.61,125.24
2018,7,9,7,30,815.0,66.0,2.7,21.2,456.0,251.98,170.41
2018,7,9,7,45,835.5,69.0,2.8,22.15,506.5,301.58,213.2
2018,7,9,8,0,856.0,72.0,2.9,23.1,557.0,352.92,256.92
2018,7,9,8,15,871.5,73.5,3.1,24.0,604.5,402.55,298.69
2018,7,9,8,30,887.0,75.0,3.3,24.9,652.0,453.01,340.0
2018,7,9,8,45,899.0,77.0,3.5,25.8,696.0,502.88,379.67
2018,7,9,9,0,911.0,79.0,3.7,26.7,740.0,552.85,418.2
2018,7,9,9,15,921.5,80.0,3.8,27.4,780.0,600.93,454.36
2018,7,9,9,30,932.0,81.0,3.9,28.1,820.0,648.54,489.15
2018,7,9,9,45,940.5,80.5,3.95,28.75,854.0,692.77,520.6
2018,7,9,10,0,949.0,80.0,4.0,29.4,888.0,735.92,548.68
2018,7,9,10,15,954.0,81.5,4.1,29.85,916.0,777.09,575.41
2018,7,9,10,30,959.0,83.0,4.2,30.3,944.0,816.56,600.71
2018,7,9,10,45,962.5,83.0,4.3,30.75,964.5,851.54,622.77
2018,7,9,11,0,966.0,83.0,4.4,31.2,985.0,884.36,643.25
2018,7,9,11,15,968.0,83.5,4.45,31.5,998.5,914.08,661.76
2018,7,9,11,30,970.0,84.0,4.5,31.8,1012.0,941.3,678.56
2018,7,9,11,45,970.5,84.5,4.6,32.1,1018.5,964.56,693.0
2018,7,9,12,0,971.0,85.0,4.7,32.4,1025.0,985.06,705.61
2018,7,9,12,15,969.0,86.0,4.8,32.45,1023.0,1000.86,716.32
2018,7,9,12,30,967.0,87.0,4.9,32.5,1021.0,1013.68,725.22
2018,7,9,12,45,963.5,88.0,5.0,32.5,1012.0,1022.03,731.52
2018,7,9,13,0,960.0,89.0,5.1,32.5,1003.0,1027.29,735.95
2018,7,9,13,15,957.0,88.5,5.15,32.4,986.5,1028.4,737.75
2018,7,9,13,30,954.0,88.0,5.2,32.3,970.0,1026.39,737.67
2018,7,9,13,45,949.5,87.5,5.25,32.15,947.0,1019.81,734.9
2018,7,9,14,0,945.0,87.0,5.3,32.0,924.0,1010.19,730.26
2018,7,9,14,15,911.0,102.5,5.3,31.75,887.5,986.34,716.28
2018,7,9,14,30,877.0,118.0,5.3,31.5,851.0,960.45,701.02
2018,7,9,14,45,871.0,114.0,5.35,31.2,816.0,938.21,688.62
2018,7,9,15,0,865.0,110.0,5.4,30.9,781.0,913.43,674.44
2018,7,9,15,15,849.0,109.5,5.4,30.9,739.0,881.13,653.97
2018,7,9,15,30,833.0,109.0,5.4,30.9,697.0,852.34,635.86
2018,7,9,15,45,833.5,99.0,5.4,30.15,655.0,814.93,613.55
2018,7,9,16,0,834.0,89.0,5.4,29.4,613.0,780.28,592.89
2018,7,9,16,15,803.0,88.5,5.35,28.9,560.0,734.33,563.0
2018,7,9,16,30,772.0,88.0,5.3,28.4,507.0,683.67,529.24
2018,7,9,16,45,731.0,88.0,5.25,27.85,453.5,626.91,490.41
2018,7,9,17,0,690.0,88.0,5.2,27.3,400.0,574.0,452.2
2018,7,9,17,15,616.5,88.5,5.0,26.6,342.0,501.11,397.1
2018,7,9,17,30,543.0,89.0,4.8,25.9,284.0,432.99,344.37
2018,7,9,17,45,463.5,84.0,4.65,25.2,232.0,360.63,287.17
2018,7,9,18,0,384.0,79.0,4.5,24.5,180.0,292.47,231.96
2018,7,9,18,15,322.5,66.5,4.15,23.65,138.5,233.62,183.11
2018,7,9,18,30,261.0,54.0,3.8,22.8,97.0,180.39,137.95
2018,7,9,18,45,202.5,39.5,3.5,21.95,66.0,131.64,95.78
2018,7,9,19,0,144.0,25.0,3.2,21.1,35.0,84.46,46.96
2018,7,9,19,15,80.0,13.5,3.05,20.6,18.5,33.79,0.0
2018,7,9,19,30,16.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,9,19,45,8.0,1.0,2.75,19.55,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.0,1.5,14.4,4.5,0.0,0.0
2018,7,10,5,0,101.0,8.0,1.6,14.7,9.0,7.86,0.0
2018,7,10,5,15,257.0,17.0,1.75,15.2,37.5,13.32,0.0
2018,7,10,5,30,413.0,26.0,1.9,15.7,66.0,21.33,12.04
2018,7,10,5,45,503.5,32.0,2.05,16.25,109.0,24.72,15.89
2018,7,10,6,0,594.0,38.0,2.2,16.8,152.0,28.02,19.1
2018,7,10,6,15,651.0,42.5,2.3,17.6,201.5,29.86,20.82
2018,7,10,6,30,708.0,47.0,2.4,18.4,251.0,62.0,28.54
2018,7,10,6,45,746.0,50.0,2.5,19.15,302.5,103.18,50.75
2018,7,10,7,0,784.0,53.0,2.6,19.9,354.0,152.79,86.71
2018,7,10,7,15,811.0,56.0,2.7,20.65,406.0,200.07,125.21
2018,7,10,7,30,838.0,59.0,2.8,21.4,458.0,250.05,167.88
2018,7,10,7,45,858.0,60.5,2.85,22.1,508.5,299.27,210.76
2018,7,10,8,0,878.0,62.0,2.9,22.8,559.0,350.16,254.6
2018,7,10,8,15,893.5,63.5,2.95,23.45,607.0,400.8,297.5
2018,7,10,8,30,909.0,65.0,3.0,24.1,655.0,452.27,339.87
2018,7,10,8,45,920.5,66.5,3.05,24.75,699.5,502.45,380.03
2018,7,10,9,0,932.0,68.0,3.1,25.4,744.0,552.65,418.96
2018,7,10,9,15,938.0,71.0,3.15,26.0,783.0,600.91,455.31
2018,7,10,9,30,944.0,74.0,3.2,26.6,822.0,648.31,489.95
2018,7,10,9,45,948.0,77.5,3.25,27.15,856.0,693.79,522.33
2018,7,10,10,0,952.0,81.0,3.3,27.7,890.0,737.86,551.14
2018,7,10,10,15,957.0,82.5,3.35,28.15,918.5,779.2,577.72
2018,7,10,10,30,962.0,84.0,3.4,28.6,947.0,818.83,602.85
2018,7,10,10,45,966.5,83.5,3.45,29.1,968.0,854.29,624.81
2018,7,10,11,0,971.0,83.0,3.5,29.6,989.0,887.64,645.19
2018,7,10,11,15,973.5,84.0,3.55,29.8,1003.5,918.45,664.57
2018,7,10,11,30,976.0,85.0,3.6,30.0,1018.0,946.79,682.28
2018,7,10,11,45,977.5,85.0,3.65,30.25,1025.0,970.66,696.93
2018,7,10,12,0,979.0,85.0,3.7,30.5,1032.0,991.78,709.85
2018,7,10,12,15,977.5,86.0,3.8,30.55,1030.5,1008.22,720.72
2018,7,10,12,30,976.0,87.0,3.9,30.6,1029.0,1021.68,729.8
2018,7,10,12,45,973.0,87.5,3.95,30.7,1020.0,1030.13,735.32
2018,7,10,13,0,970.0,88.0,4.0,30.8,1011.0,1035.47,739.0
2018,7,10,13,15,967.5,87.5,4.1,30.7,995.0,1037.12,741.38
2018,7,10,13,30,965.0,87.0,4.2,30.6,979.0,1035.63,741.86
2018,7,10,13,45,960.5,86.5,4.3,30.45,956.0,1029.04,739.35
2018,7,10,14,0,956.0,86.0,4.4,30.3,933.0,1019.36,734.95
2018,7,10,14,15,950.0,85.0,4.45,30.05,903.0,1004.7,727.4
2018,7,10,14,30,944.0,84.0,4.5,29.8,873.0,987.12,718.01
2018,7,10,14,45,936.5,83.0,4.55,29.55,837.5,965.35,705.89
2018,7,10,15,0,929.0,82.0,4.6,29.3,802.0,940.95,692.03
2018,7,10,15,15,919.0,80.5,4.6,29.3,761.0,911.28,673.61
2018,7,10,15,30,909.0,79.0,4.6,29.3,720.0,879.41,653.75
2018,7,10,15,45,896.5,76.5,4.7,28.4,674.5,842.27,633.11
2018,7,10,16,0,884.0,74.0,4.8,27.5,629.0,803.43,610.82
2018,7,10,16,15,867.5,71.5,4.85,26.85,580.0,759.99,583.86
2018,7,10,16,30,851.0,69.0,4.9,26.2,531.0,715.57,555.63
2018,7,10,16,45,829.5,66.5,4.9,25.55,480.0,666.89,523.41
2018,7,10,17,0,808.0,64.0,4.9,24.9,429.0,618.12,490.37
2018,7,10,17,15,778.0,60.5,4.9,24.0,377.0,567.01,453.2
2018,7,10,17,30,748.0,57.0,4.9,23.1,325.0,512.87,412.15
2018,7,10,17,45,705.0,53.5,4.85,22.2,274.0,453.12,364.92
2018,7,10,18,0,662.0,50.0,4.8,21.3,223.0,396.19,318.06
2018,7,10,18,15,551.0,47.0,4.6,20.4,170.0,315.04,250.13
2018,7,10,18,30,440.0,44.0,4.4,19.5,117.0,241.65,187.34
2018,7,10,18,45,271.0,33.5,4.2,18.55,73.5,149.59,110.21
2018,7,10,19,0,102.0,23.0,4.0,17.6,30.0,68.73,37.44
2018,7,10,19,15,56.0,12.0,3.9,17.05,15.5,26.13,0.0
2018,7,10,19,30,10.0,1.0,3.8,16.5,1.0,0.0,0.0
2018,7,10,19,45,5.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,11,4,45,43.5,4.5,1.55,11.35,4.5,0.0,0.0
2018,7,11,5,0,87.0,9.0,1.6,11.6,9.0,8.85,0.0
2018,7,11,5,15,237.5,18.5,1.65,12.15,36.5,14.91,0.0
2018,7,11,5,30,388.0,28.0,1.7,12.7,64.0,21.56,12.34
2018,7,11,5,45,482.5,34.5,1.75,13.3,107.0,24.99,16.35
2018,7,11,6,0,577.0,41.0,1.8,13.9,150.0,30.87,21.9
2018,7,11,6,15,561.0,49.5,1.75,14.7,182.0,32.91,23.82
2018,7,11,6,30,545.0,58.0,1.7,15.5,214.0,60.71,32.47
2018,7,11,6,45,612.5,63.5,1.7,16.35,271.5,98.75,53.16
2018,7,11,7,0,680.0,69.0,1.7,17.2,329.0,146.68,86.99
2018,7,11,7,15,729.5,71.5,1.75,18.15,386.5,192.48,123.17
2018,7,11,7,30,779.0,74.0,1.8,19.1,444.0,243.33,165.32
2018,7,11,7,45,824.5,69.5,1.8,20.05,500.0,296.15,209.76
2018,7,11,8,0,870.0,65.0,1.8,21.0,556.0,348.74,253.84
2018,7,11,8,15,885.5,67.0,1.85,21.9,604.0,399.48,296.33
2018,7,11,8,30,901.0,69.0,1.9,22.8,652.0,451.06,338.18
2018,7,11,8,45,913.5,70.0,1.95,23.7,696.5,500.95,377.44
2018,7,11,9,0,926.0,71.0,2.0,24.6,741.0,550.96,415.44
2018,7,11,9,15,932.5,74.0,2.1,25.45,780.5,599.3,451.21
2018,7,11,9,30,939.0,77.0,2.2,26.3,820.0,646.82,485.27
2018,7,11,9,45,942.5,80.5,2.3,27.1,853.5,691.83,516.66
2018,7,11,10,0,946.0,84.0,2.4,27.9,887.0,735.4,544.64
2018,7,11,10,15,951.5,85.0,2.5,28.5,915.5,776.47,570.64
2018,7,11,10,30,957.0,86.0,2.6,29.1,944.0,815.88,595.23
2018,7,11,10,45,960.5,87.0,2.7,29.7,965.0,851.85,617.31
2018,7,11,11,0,964.0,88.0,2.8,30.3,986.0,885.68,637.82
2018,7,11,11,15,966.5,88.0,2.85,30.65,1000.0,915.42,655.85
2018,7,11,11,30,969.0,88.0,2.9,31.0,1014.0,942.69,672.24
2018,7,11,11,45,970.0,88.0,2.95,31.3,1020.5,966.02,686.23
2018,7,11,12,0,971.0,88.0,3.0,31.6,1027.0,986.6,698.51
2018,7,11,12,15,970.5,88.5,3.05,31.65,1026.0,1003.42,709.19
2018,7,11,12,30,970.0,89.0,3.1,31.7,1025.0,1017.3,718.12
2018,7,11,12,45,968.0,89.5,3.1,31.8,1016.5,1026.72,723.81
2018,7,11,13,0,966.0,90.0,3.1,31.9,1008.0,1033.05,727.7
2018,7,11,13,15,963.0,89.5,3.15,31.75,992.0,1034.26,729.67
2018,7,11,13,30,960.0,89.0,3.2,31.6,976.0,1032.32,729.82
2018,7,11,13,45,955.5,88.0,3.25,31.45,952.5,1025.27,726.89
2018,7,11,14,0,951.0,87.0,3.3,31.3,929.0,1015.14,722.13
2018,7,11,14,15,944.5,86.5,3.35,31.05,899.0,1000.61,714.95
2018,7,11,14,30,938.0,86.0,3.4,30.8,869.0,983.2,705.99
2018,7,11,14,45,930.0,85.0,3.45,30.5,833.5,961.09,694.16
2018,7,11,15,0,922.0,84.0,3.5,30.2,798.0,936.39,680.62
2018,7,11,15,15,911.5,82.5,3.5,30.2,757.0,906.46,662.46
2018,7,11,15,30,901.0,81.0,3.5,30.2,716.0,874.36,642.81
2018,7,11,15,45,887.0,79.0,3.55,29.35,670.0,836.77,621.72
2018,7,11,16,0,873.0,77.0,3.6,28.5,624.0,797.6,599.14
2018,7,11,16,15,854.5,75.0,3.55,27.85,575.0,753.57,571.81
2018,7,11,16,30,836.0,73.0,3.5,27.2,526.0,708.73,543.42
2018,7,11,16,45,812.0,70.0,3.5,26.55,474.5,658.29,510.56
2018,7,11,17,0,788.0,67.0,3.5,25.9,423.0,612.15,479.95
2018,7,11,17,15,754.5,64.0,3.45,25.05,371.0,556.11,439.39
2018,7,11,17,30,721.0,61.0,3.4,24.2,319.0,501.5,398.48
2018,7,11,17,45,674.0,57.0,3.35,23.35,268.0,440.16,350.75
2018,7,11,18,0,627.0,53.0,3.3,22.5,217.0,381.99,303.64
2018,7,11,18,15,556.5,47.0,3.15,21.55,169.0,317.19,249.53
2018,7,11,18,30,486.0,41.0,3.0,20.6,121.0,256.27,196.97
2018,7,11,18,45,375.5,33.5,2.8,19.6,82.5,186.05,136.32
2018,7,11,19,0,265.0,26.0,2.6,18.6,44.0,121.47,66.93
2018,7,11,19,15,141.5,14.0,2.5,18.1,23.0,49.88,0.0
2018,7,11,19,30,18.0,2.0,2.4,17.6,2.0,0.0,0.0
2018,7,11,19,45,9.0,1.0,2.25,17.1,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,1.25,14.7,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,1.4,14.9,5.0,4.91,0.0
2018,7,12,5,15,77.5,17.0,1.5,15.3,23.0,13.33,0.0
2018,7,12,5,30,129.0,29.0,1.6,15.7,41.0,22.32,12.67
2018,7,12,5,45,87.0,43.5,1.7,16.15,53.5,37.9,27.29
2018,7,12,6,0,45.0,58.0,1.8,16.6,66.0,52.53,40.61
2018,7,12,6,15,120.0,74.5,1.8,17.05,106.0,63.04,50.09
2018,7,12,6,30,195.0,91.0,1.8,17.5,146.0,79.97,57.06
2018,7,12,6,45,313.0,97.0,1.8,18.0,206.5,101.07,66.65
2018,7,12,7,0,431.0,103.0,1.8,18.5,267.0,138.9,90.92
2018,7,12,7,15,508.5,110.5,1.9,19.1,331.5,181.15,122.42
2018,7,12,7,30,586.0,118.0,2.0,19.7,396.0,232.01,162.45
2018,7,12,7,45,465.0,149.0,2.1,20.3,385.0,255.82,187.58
2018,7,12,8,0,344.0,180.0,2.2,20.9,374.0,266.65,200.72
2018,7,12,8,15,360.0,202.5,2.25,21.4,421.0,310.68,235.87
2018,7,12,8,30,376.0,225.0,2.3,21.9,468.0,356.26,271.44
2018,7,12,8,45,352.0,264.5,2.35,22.4,504.5,402.96,306.9
2018,7,12,9,0,328.0,304.0,2.4,22.9,541.0,443.18,336.47
2018,7,12,9,15,451.5,270.5,2.5,23.35,616.0,497.32,377.67
2018,7,12,9,30,575.0,237.0,2.6,23.8,691.0,563.78,427.62
2018,7,12,9,45,634.0,222.5,2.65,24.25,743.5,614.92,464.94
2018,7,12,10,0,693.0,208.0,2.7,24.7,796.0,669.72,504.32
2018,7,12,10,15,710.0,209.0,2.8,25.15,828.5,711.24,533.22
2018,7,12,10,30,727.0,210.0,2.9,25.6,861.0,752.56,561.59
2018,7,12,10,45,755.5,195.0,3.0,26.0,885.5,788.05,585.69
2018,7,12,11,0,784.0,180.0,3.1,26.4,910.0,822.57,607.99
