Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,1,5,15,95.5,10.0,1.3,13.6,14.5,9.83,0.0
2018,8,1,5,30,191.0,20.0,1.3,14.1,29.0,16.4,0.0
2018,8,1,5,45,282.5,30.0,1.3,14.65,62.0,23.3,13.81
2018,8,1,6,0,374.0,40.0,1.3,15.2,95.0,29.69,20.36
2018,8,1,6,15,437.5,50.0,1.3,16.0,139.0,35.64,25.94
2018,8,1,6,30,501.0,60.0,1.3,16.8,183.0,41.18,30.94
2018,8,1,6,45,535.0,70.0,1.3,17.65,229.0,71.77,40.88
2018,8,1,7,0,569.0,80.0,1.3,18.5,275.0,111.45,64.36
2018,8,1,7,15,606.5,87.0,1.25,19.55,326.0,152.78,94.11
2018,8,1,7,30,644.0,94.0,1.2,20.6,377.0,198.07,129.95
2018,8,1,7,45,706.0,91.0,1.15,21.6,436.0,244.66,167.39
2018,8,1,8,0,768.0,88.0,1.1,22.6,495.0,300.12,212.23
2018,8,1,8,15,802.0,86.0,1.1,23.55,547.0,349.5,252.83
2018,8,1,8,30,836.0,84.0,1.1,24.5,599.0,405.74,297.56
2018,8,1,8,45,851.0,86.5,1.15,25.45,644.5,455.86,336.83
2018,8,1,9,0,866.0,89.0,1.2,26.4,690.0,506.42,375.1
2018,8,1,9,15,879.5,89.5,1.3,27.3,731.0,554.61,410.79
2018,8,1,9,30,893.0,90.0,1.4,28.2,772.0,602.65,445.25
2018,8,1,9,45,905.0,90.0,1.5,29.1,808.5,648.92,477.46
2018,8,1,10,0,917.0,90.0,1.6,30.0,845.0,694.45,508.27
2018,8,1,10,15,923.0,91.5,1.75,30.55,874.0,736.21,535.16
2018,8,1,10,30,929.0,93.0,1.9,31.1,903.0,776.37,560.6
2018,8,1,10,45,933.5,93.0,2.1,31.6,924.5,812.18,583.49
2018,8,1,11,0,938.0,93.0,2.3,32.1,946.0,845.93,604.91
2018,8,1,11,15,940.5,94.0,2.45,32.3,961.0,876.76,624.72
2018,8,1,11,30,943.0,95.0,2.6,32.5,976.0,905.14,642.96
2018,8,1,11,45,927.5,107.5,2.75,32.7,979.0,926.17,656.52
2018,8,1,12,0,912.0,120.0,2.9,32.9,982.0,943.92,668.09
2018,8,1,12,15,928.5,108.5,3.05,32.9,985.5,964.55,682.11
2018,8,1,12,30,945.0,97.0,3.2,32.9,989.0,982.51,694.5
2018,8,1,12,45,942.0,97.5,3.35,32.9,980.0,991.25,701.15
2018,8,1,13,0,939.0,98.0,3.5,32.9,971.0,996.88,705.99
2018,8,1,13,15,936.0,97.5,3.6,32.75,955.0,998.36,708.42
2018,8,1,13,30,933.0,97.0,3.7,32.6,939.0,996.71,708.99
2018,8,1,13,45,928.0,96.5,3.8,32.4,916.0,990.04,706.6
2018,8,1,14,0,923.0,96.0,3.9,32.2,893.0,980.3,702.36
2018,8,1,14,15,916.5,95.0,3.95,31.95,863.0,965.64,694.86
2018,8,1,14,30,910.0,94.0,4.0,31.7,833.0,948.1,685.56
2018,8,1,14,45,900.5,92.5,4.05,31.4,796.5,924.53,672.44
2018,8,1,15,0,891.0,91.0,4.1,31.1,760.0,898.42,657.64
2018,8,1,15,15,879.5,89.5,4.1,31.1,718.5,868.21,638.99
2018,8,1,15,30,868.0,88.0,4.1,31.1,677.0,835.91,618.86
2018,8,1,15,45,853.0,85.5,4.15,30.15,631.0,797.72,597.06
2018,8,1,16,0,838.0,83.0,4.2,29.2,585.0,758.05,573.79
2018,8,1,16,15,818.5,80.0,4.2,28.55,535.5,717.71,548.73
2018,8,1,16,30,799.0,77.0,4.2,27.9,486.0,672.0,519.28
2018,8,1,16,45,772.0,74.0,4.2,27.25,434.5,620.7,485.07
2018,8,1,17,0,745.0,71.0,4.2,26.6,383.0,569.77,448.61
2018,8,1,17,15,708.5,66.5,4.1,25.7,331.0,512.07,405.81
2018,8,1,17,30,672.0,62.0,4.0,24.8,279.0,456.13,362.77
2018,8,1,17,45,618.5,56.5,3.9,23.95,228.0,394.9,313.77
2018,8,1,18,0,565.0,51.0,3.8,23.1,177.0,335.57,264.42
2018,8,1,18,15,483.0,43.5,3.65,22.2,131.5,266.41,205.78
2018,8,1,18,30,401.0,36.0,3.5,21.3,86.0,204.75,151.72
2018,8,1,18,45,264.0,25.0,3.35,20.45,52.0,126.71,77.0
2018,8,1,19,0,127.0,14.0,3.2,19.6,18.0,47.95,0.0
2018,8,1,19,15,63.5,7.0,3.15,19.05,9.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,15,61.5,8.5,2.1,12.2,11.5,8.36,0.0
2018,8,2,5,30,123.0,17.0,2.1,12.6,23.0,13.33,0.0
2018,8,2,5,45,238.0,29.0,2.1,13.05,57.5,22.46,13.08
2018,8,2,6,0,353.0,41.0,2.1,13.5,92.0,30.77,21.42
2018,8,2,6,15,474.5,46.0,2.15,14.35,144.0,32.29,23.12
2018,8,2,6,30,596.0,51.0,2.2,15.2,196.0,33.9,24.66
2018,8,2,6,45,615.0,61.0,2.25,16.0,241.5,66.03,34.93
2018,8,2,7,0,634.0,71.0,2.3,16.8,287.0,108.29,59.86
2018,8,2,7,15,685.5,73.5,2.35,17.8,342.5,151.1,90.21
2018,8,2,7,30,737.0,76.0,2.4,18.8,398.0,202.16,130.9
2018,8,2,7,45,790.0,72.0,2.45,19.75,456.0,249.97,170.85
2018,8,2,8,0,843.0,68.0,2.5,20.7,514.0,307.31,219.03
2018,8,2,8,15,862.0,70.0,2.55,21.6,563.5,358.62,262.99
2018,8,2,8,30,881.0,72.0,2.6,22.5,613.0,411.16,306.85
2018,8,2,8,45,896.0,73.5,2.7,23.4,659.5,462.5,348.66
2018,8,2,9,0,911.0,75.0,2.8,24.3,706.0,514.24,389.43
2018,8,2,9,15,918.0,78.5,2.9,24.9,746.5,563.69,427.67
2018,8,2,9,30,925.0,82.0,3.0,25.5,787.0,612.38,464.21
2018,8,2,9,45,928.5,86.0,3.1,26.15,821.5,658.39,497.68
2018,8,2,10,0,932.0,90.0,3.2,26.8,856.0,702.95,529.22
2018,8,2,10,15,939.0,90.5,3.3,27.25,885.5,745.1,557.13
2018,8,2,10,30,946.0,91.0,3.4,27.7,915.0,785.67,583.48
2018,8,2,10,45,950.5,92.0,3.45,28.1,937.5,823.02,607.28
2018,8,2,11,0,955.0,93.0,3.5,28.5,960.0,858.28,629.48
2018,8,2,11,15,958.5,93.0,3.55,28.85,975.0,889.5,648.97
2018,8,2,11,30,962.0,93.0,3.6,29.2,990.0,918.26,666.76
2018,8,2,11,45,963.5,93.0,3.6,29.55,997.0,942.67,681.36
2018,8,2,12,0,965.0,93.0,3.6,29.9,1004.0,964.28,694.13
2018,8,2,12,15,964.0,94.0,3.7,30.0,1003.5,981.7,705.57
2018,8,2,12,30,963.0,95.0,3.8,30.1,1003.0,996.09,715.16
2018,8,2,12,45,960.0,96.0,3.9,30.25,994.0,1005.51,721.51
2018,8,2,13,0,957.0,97.0,4.0,30.4,985.0,1011.76,725.97
2018,8,2,13,15,954.0,96.5,4.05,30.25,969.0,1013.3,728.09
2018,8,2,13,30,951.0,96.0,4.1,30.1,953.0,1011.64,728.31
2018,8,2,13,45,947.0,95.0,4.2,30.0,929.5,1005.32,725.8
2018,8,2,14,0,943.0,94.0,4.3,29.9,906.0,995.86,721.35
2018,8,2,14,15,937.5,92.5,4.3,29.6,876.0,981.38,713.74
2018,8,2,14,30,932.0,91.0,4.3,29.3,846.0,963.92,704.26
2018,8,2,14,45,924.0,89.0,4.3,29.05,809.5,940.76,690.91
2018,8,2,15,0,916.0,87.0,4.3,28.8,773.0,914.94,675.8
2018,8,2,15,15,905.0,85.5,4.3,28.8,731.0,884.55,656.9
2018,8,2,15,30,894.0,84.0,4.3,28.8,689.0,851.97,636.46
2018,8,2,15,45,881.0,81.0,4.3,28.0,642.5,814.07,614.17
2018,8,2,16,0,868.0,78.0,4.3,27.2,596.0,774.47,590.33
2018,8,2,16,15,852.5,75.0,4.25,26.6,547.0,731.52,563.05
2018,8,2,16,30,837.0,72.0,4.2,26.0,498.0,687.51,534.52
2018,8,2,16,45,813.5,68.0,4.2,25.4,445.5,640.35,503.2
2018,8,2,17,0,790.0,64.0,4.2,24.8,393.0,588.83,466.47
2018,8,2,17,15,756.5,60.0,4.1,23.9,340.0,531.66,423.87
2018,8,2,17,30,723.0,56.0,4.0,23.0,287.0,475.96,380.75
2018,8,2,17,45,673.5,51.0,3.9,22.15,235.5,412.73,329.83
2018,8,2,18,0,624.0,46.0,3.8,21.3,184.0,353.01,279.62
2018,8,2,18,15,479.0,42.0,3.55,20.35,131.5,261.92,203.33
2018,8,2,18,30,334.0,38.0,3.3,19.4,79.0,181.48,134.93
2018,8,2,18,45,185.0,24.0,3.1,18.5,45.0,98.5,57.3
2018,8,2,19,0,36.0,10.0,2.9,17.6,11.0,19.44,0.0
2018,8,2,19,15,18.0,5.0,2.8,17.1,5.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,3,5,15,94.5,9.0,1.95,11.5,13.0,8.85,0.0
2018,8,3,5,30,189.0,18.0,2.1,12.1,26.0,14.63,0.0
2018,8,3,5,45,331.5,28.0,2.25,12.7,65.5,21.67,12.31
2018,8,3,6,0,474.0,38.0,2.4,13.3,105.0,28.18,19.13
2018,8,3,6,15,558.5,44.0,2.4,14.0,155.0,30.75,21.77
2018,8,3,6,30,643.0,50.0,2.4,14.7,205.0,36.42,26.95
2018,8,3,6,45,657.0,59.5,2.4,15.45,251.0,64.78,33.66
2018,8,3,7,0,671.0,69.0,2.4,16.2,297.0,108.29,58.8
2018,8,3,7,15,724.5,72.0,2.35,17.15,355.0,156.75,93.4
2018,8,3,7,30,778.0,75.0,2.3,18.1,413.0,207.36,133.62
2018,8,3,7,45,806.0,78.5,2.2,19.05,467.0,257.74,176.53
2018,8,3,8,0,834.0,82.0,2.1,20.0,521.0,310.78,221.83
2018,8,3,8,15,849.0,86.5,2.1,20.95,570.5,362.7,266.03
2018,8,3,8,30,864.0,91.0,2.1,21.9,620.0,419.56,312.69
2018,8,3,8,45,874.0,95.0,2.05,22.8,665.0,470.28,353.28
2018,8,3,9,0,884.0,99.0,2.0,23.7,710.0,520.96,392.34
2018,8,3,9,15,897.0,101.0,2.1,24.5,752.5,571.19,430.39
2018,8,3,9,30,910.0,103.0,2.2,25.3,795.0,621.22,467.1
2018,8,3,9,45,920.5,104.0,2.25,26.05,832.0,668.35,500.57
2018,8,3,10,0,931.0,105.0,2.3,26.8,869.0,714.6,532.46
2018,8,3,10,15,936.5,106.5,2.4,27.5,898.0,756.71,559.92
2018,8,3,10,30,942.0,108.0,2.5,28.2,927.0,797.14,585.18
2018,8,3,10,45,945.5,109.5,2.6,28.85,949.0,834.19,608.03
2018,8,3,11,0,949.0,111.0,2.7,29.5,971.0,869.1,629.28
2018,8,3,11,15,951.0,112.0,2.8,29.9,985.5,900.0,648.4
2018,8,3,11,30,953.0,113.0,2.9,30.3,1000.0,928.4,665.86
2018,8,3,11,45,953.0,114.5,3.0,30.65,1007.0,952.89,680.93
2018,8,3,12,0,953.0,116.0,3.1,31.0,1014.0,974.59,694.24
2018,8,3,12,15,951.5,116.5,3.2,31.2,1012.5,991.07,704.7
2018,8,3,12,30,950.0,117.0,3.3,31.4,1011.0,1004.53,713.37
2018,8,3,12,45,946.5,117.5,3.4,31.55,1001.5,1013.05,719.16
2018,8,3,13,0,943.0,118.0,3.5,31.7,992.0,1018.43,723.1
2018,8,3,13,15,937.0,118.5,3.6,31.65,974.0,1018.28,724.24
2018,8,3,13,30,931.0,119.0,3.7,31.6,956.0,1014.98,723.53
2018,8,3,13,45,921.5,119.5,3.8,31.55,930.0,1005.26,718.82
2018,8,3,14,0,912.0,120.0,3.9,31.5,904.0,992.55,712.3
2018,8,3,14,15,901.5,120.0,3.95,31.3,872.0,975.5,703.16
2018,8,3,14,30,891.0,120.0,4.0,31.1,840.0,955.71,692.29
2018,8,3,14,45,876.5,120.0,4.05,30.9,801.5,929.72,677.34
2018,8,3,15,0,862.0,120.0,4.1,30.7,763.0,906.79,664.41
2018,8,3,15,15,848.5,117.0,4.1,30.7,720.0,874.03,644.05
2018,8,3,15,30,835.0,114.0,4.1,30.7,677.0,839.27,622.29
2018,8,3,15,45,812.5,112.0,4.05,30.05,628.5,796.51,596.23
2018,8,3,16,0,790.0,110.0,4.0,29.4,580.0,752.72,569.07
2018,8,3,16,15,760.0,108.0,3.95,28.85,528.0,702.54,536.67
2018,8,3,16,30,730.0,106.0,3.9,28.3,476.0,655.4,505.74
2018,8,3,16,45,695.0,101.5,3.85,27.8,423.0,599.7,466.37
2018,8,3,17,0,660.0,97.0,3.8,27.3,370.0,545.11,426.75
2018,8,3,17,15,616.0,90.0,3.6,26.35,317.0,483.75,381.22
2018,8,3,17,30,572.0,83.0,3.4,25.4,264.0,424.91,336.09
2018,8,3,17,45,512.0,74.0,3.15,24.45,213.5,358.61,283.46
2018,8,3,18,0,452.0,65.0,2.9,23.5,163.0,296.93,232.73
2018,8,3,18,15,371.0,52.5,2.75,22.5,118.5,227.97,175.06
2018,8,3,18,30,290.0,40.0,2.6,21.5,74.0,166.69,122.31
2018,8,3,18,45,183.5,25.5,2.45,20.55,43.5,99.22,54.35
2018,8,3,19,0,77.0,11.0,2.3,19.6,13.0,31.18,0.0
2018,8,3,19,15,38.5,5.5,2.3,19.1,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,5,15,59.0,8.0,1.2,14.25,10.5,7.86,0.0
2018,8,4,5,30,118.0,16.0,1.3,14.9,21.0,15.73,0.0
2018,8,4,5,45,223.5,30.0,1.4,15.5,55.5,23.24,13.26
2018,8,4,6,0,329.0,44.0,1.5,16.1,90.0,34.02,23.93
2018,8,4,6,15,402.0,56.5,1.55,16.85,136.0,42.12,31.47
2018,8,4,6,30,475.0,69.0,1.6,17.6,182.0,49.67,38.27
2018,8,4,6,45,526.0,78.5,1.65,18.3,232.0,74.78,45.35
2018,8,4,7,0,577.0,88.0,1.7,19.0,282.0,114.86,67.45
2018,8,4,7,15,615.0,95.0,1.85,20.0,333.5,156.48,96.71
2018,8,4,7,30,653.0,102.0,2.0,21.0,385.0,202.18,132.65
2018,8,4,7,45,681.5,108.5,2.1,22.05,436.5,249.12,171.52
2018,8,4,8,0,710.0,115.0,2.2,23.1,488.0,298.84,212.95
2018,8,4,8,15,732.5,120.0,2.4,24.0,537.0,347.83,253.83
2018,8,4,8,30,755.0,125.0,2.6,24.9,586.0,398.61,295.31
2018,8,4,8,45,772.0,129.0,2.8,25.8,631.5,450.82,336.85
2018,8,4,9,0,789.0,133.0,3.0,26.7,677.0,500.44,375.4
2018,8,4,9,15,816.5,129.0,3.2,27.45,721.5,548.97,412.49
2018,8,4,9,30,844.0,125.0,3.4,28.2,766.0,598.76,449.6
2018,8,4,9,45,872.0,117.0,3.55,28.9,806.0,648.59,485.83
2018,8,4,10,0,900.0,109.0,3.7,29.6,846.0,696.3,519.84
2018,8,4,10,15,909.5,108.5,3.8,29.95,876.0,738.22,548.53
2018,8,4,10,30,919.0,108.0,3.9,30.3,906.0,778.8,575.01
2018,8,4,10,45,927.5,107.0,4.0,30.65,929.5,816.6,599.39
2018,8,4,11,0,936.0,106.0,4.1,31.0,953.0,852.6,622.39
2018,8,4,11,15,940.5,105.5,4.2,31.15,968.0,883.77,642.57
2018,8,4,11,30,945.0,105.0,4.3,31.3,983.0,912.57,661.16
2018,8,4,11,45,948.5,103.5,4.4,31.5,990.5,937.02,676.76
2018,8,4,12,0,952.0,102.0,4.5,31.7,998.0,958.78,690.64
2018,8,4,12,15,953.0,101.5,4.6,31.65,997.5,976.42,702.61
2018,8,4,12,30,954.0,101.0,4.7,31.6,997.0,991.1,712.76
2018,8,4,12,45,954.0,99.0,4.8,31.55,988.5,1000.29,719.78
2018,8,4,13,0,954.0,97.0,4.9,31.5,980.0,1006.31,724.9
2018,8,4,13,15,953.0,95.5,5.0,31.3,964.5,1008.7,728.24
2018,8,4,13,30,952.0,94.0,5.1,31.1,949.0,1007.87,729.62
2018,8,4,13,45,951.0,91.5,5.2,30.95,926.5,1002.76,728.16
2018,8,4,14,0,950.0,89.0,5.3,30.8,904.0,994.43,724.69
2018,8,4,14,15,945.0,87.0,5.3,30.45,873.5,979.71,716.97
2018,8,4,14,30,940.0,85.0,5.3,30.1,843.0,961.96,707.32
2018,8,4,14,45,933.5,83.0,5.35,29.8,807.0,939.93,695.0
2018,8,4,15,0,927.0,81.0,5.4,29.5,771.0,915.13,680.79
2018,8,4,15,15,916.0,79.5,5.4,29.5,729.0,884.39,661.34
2018,8,4,15,30,905.0,78.0,5.4,29.5,687.0,851.42,640.3
2018,8,4,15,45,891.0,76.5,5.3,28.5,640.5,813.99,618.05
2018,8,4,16,0,877.0,75.0,5.2,27.5,594.0,774.92,594.31
2018,8,4,16,15,858.5,72.5,5.05,26.85,544.0,729.93,564.87
2018,8,4,16,30,840.0,70.0,4.9,26.2,494.0,684.09,534.37
2018,8,4,16,45,813.5,67.5,4.8,25.55,441.5,636.51,502.2
2018,8,4,17,0,787.0,65.0,4.7,24.9,389.0,584.85,464.58
2018,8,4,17,15,751.0,61.0,4.5,24.1,335.5,526.36,420.15
2018,8,4,17,30,715.0,57.0,4.3,23.3,282.0,469.56,375.52
2018,8,4,17,45,660.5,52.5,4.1,22.5,230.0,404.84,323.04
2018,8,4,18,0,606.0,48.0,3.9,21.7,178.0,344.02,271.67
2018,8,4,18,15,518.5,40.5,3.55,20.85,130.5,274.03,211.45
2018,8,4,18,30,431.0,33.0,3.2,20.0,83.0,209.36,153.88
2018,8,4,18,45,280.5,22.5,2.85,19.15,49.0,124.98,64.66
2018,8,4,19,0,130.0,12.0,2.5,18.3,15.0,45.86,0.0
2018,8,4,19,15,65.0,6.0,2.4,17.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,15,102.5,9.0,1.65,11.45,13.0,8.85,0.0
2018,8,5,5,30,205.0,18.0,1.8,12.0,26.0,17.69,0.0
2018,8,5,5,45,352.5,26.5,1.95,12.6,64.5,20.51,11.04
2018,8,5,6,0,500.0,35.0,2.1,13.2,103.0,28.1,19.02
2018,8,5,6,15,579.5,41.0,2.15,14.0,152.5,31.06,22.02
2018,8,5,6,30,659.0,47.0,2.2,14.8,202.0,33.97,24.75
2018,8,5,6,45,709.0,51.0,2.25,15.55,255.5,59.03,29.34
2018,8,5,7,0,759.0,55.0,2.3,16.3,309.0,103.47,51.93
2018,8,5,7,15,792.0,58.0,2.35,17.15,363.0,150.17,85.12
2018,8,5,7,30,825.0,61.0,2.4,18.0,417.0,204.78,129.46
2018,8,5,7,45,849.0,64.0,2.4,18.8,470.5,256.15,173.7
2018,8,5,8,0,873.0,67.0,2.4,19.6,524.0,309.67,220.15
2018,8,5,8,15,891.0,69.0,2.5,20.45,574.5,362.22,265.58
2018,8,5,8,30,909.0,71.0,2.6,21.3,625.0,415.88,310.84
2018,8,5,8,45,922.5,73.0,2.65,22.15,672.0,468.47,353.93
2018,8,5,9,0,936.0,75.0,2.7,23.0,719.0,521.28,395.75
2018,8,5,9,15,942.5,78.5,2.85,23.75,760.0,571.75,434.89
2018,8,5,9,30,949.0,82.0,3.0,24.5,801.0,621.37,472.2
2018,8,5,9,45,951.5,86.5,3.1,25.25,836.0,668.39,506.34
2018,8,5,10,0,954.0,91.0,3.2,26.0,871.0,713.83,538.37
2018,8,5,10,15,960.5,92.0,3.3,26.45,901.0,757.05,567.25
2018,8,5,10,30,967.0,93.0,3.4,26.9,931.0,798.61,594.26
2018,8,5,10,45,971.0,94.0,3.5,27.35,953.5,836.4,618.46
2018,8,5,11,0,975.0,95.0,3.6,27.8,976.0,872.0,641.01
2018,8,5,11,15,977.0,96.0,3.7,28.05,990.5,903.59,661.29
2018,8,5,11,30,979.0,97.0,3.8,28.3,1005.0,932.59,679.81
2018,8,5,11,45,980.0,97.5,3.9,28.55,1012.5,957.52,695.65
2018,8,5,12,0,981.0,98.0,4.0,28.8,1020.0,979.58,709.65
2018,8,5,12,15,984.5,96.0,4.1,28.85,1020.5,998.49,722.24
2018,8,5,12,30,988.0,94.0,4.2,28.9,1021.0,1014.37,732.96
2018,8,5,12,45,992.0,90.5,4.25,29.0,1014.0,1026.07,740.65
2018,8,5,13,0,996.0,87.0,4.3,29.1,1007.0,1034.52,746.36
2018,8,5,13,15,992.0,87.5,4.35,29.05,990.0,1036.16,748.27
2018,8,5,13,30,988.0,88.0,4.4,29.0,973.0,1034.47,748.19
2018,8,5,13,45,983.0,88.0,4.4,28.95,949.0,1028.02,744.86
2018,8,5,14,0,978.0,88.0,4.4,28.9,925.0,1018.32,739.57
2018,8,5,14,15,971.5,87.0,4.4,28.8,893.5,1002.97,730.86
2018,8,5,14,30,965.0,86.0,4.4,28.7,862.0,984.56,720.25
2018,8,5,14,45,955.5,85.0,4.4,28.55,824.0,960.49,706.08
2018,8,5,15,0,946.0,84.0,4.4,28.4,786.0,933.72,690.13
2018,8,5,15,15,934.5,82.5,4.4,28.4,743.0,902.12,670.5
2018,8,5,15,30,923.0,81.0,4.4,28.4,700.0,868.27,649.26
2018,8,5,15,45,907.5,79.5,4.4,27.8,652.0,829.12,625.73
2018,8,5,16,0,892.0,78.0,4.4,27.2,604.0,788.38,600.74
2018,8,5,16,15,871.5,75.5,4.35,26.7,552.0,741.41,570.49
2018,8,5,16,30,851.0,73.0,4.3,26.2,500.0,693.7,539.16
2018,8,5,16,45,824.0,69.5,4.25,25.75,446.0,644.22,505.77
2018,8,5,17,0,797.0,66.0,4.2,25.3,392.0,590.64,466.76
2018,8,5,17,15,759.0,62.5,3.85,24.5,337.5,531.15,421.71
2018,8,5,17,30,721.0,59.0,3.5,23.7,283.0,473.48,376.51
2018,8,5,17,45,664.0,53.5,3.2,22.9,230.0,406.13,322.17
2018,8,5,18,0,607.0,48.0,2.9,22.1,177.0,342.93,269.14
2018,8,5,18,15,515.0,40.5,2.6,21.05,129.0,271.35,208.19
2018,8,5,18,30,423.0,33.0,2.3,20.0,81.0,205.41,149.9
2018,8,5,18,45,265.5,22.0,1.95,18.95,47.0,118.33,55.24
2018,8,5,19,0,108.0,11.0,1.6,17.9,13.0,38.84,0.0
2018,8,5,19,15,54.0,5.5,1.6,17.45,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,6,5,15,26.5,6.0,1.15,11.75,7.0,0.0,0.0
2018,8,6,5,30,53.0,12.0,1.3,12.4,14.0,11.8,0.0
2018,8,6,5,45,116.0,29.0,1.45,13.1,42.0,24.15,13.73
2018,8,6,6,0,179.0,46.0,1.6,13.8,70.0,35.09,25.03
2018,8,6,6,15,230.0,66.5,1.6,14.4,111.5,53.05,41.4
2018,8,6,6,30,281.0,87.0,1.6,15.0,153.0,67.97,54.84
2018,8,6,6,45,317.0,107.5,1.6,15.65,199.0,93.83,67.38
2018,8,6,7,0,353.0,128.0,1.6,16.3,245.0,131.57,91.14
2018,8,6,7,15,383.5,145.5,1.75,17.2,293.0,165.92,115.43
2018,8,6,7,30,414.0,163.0,1.9,18.1,341.0,207.77,147.91
2018,8,6,7,45,435.5,180.0,2.0,19.0,388.0,250.32,182.25
2018,8,6,8,0,457.0,197.0,2.1,19.9,435.0,295.08,218.5
2018,8,6,8,15,477.0,211.0,2.3,20.9,481.0,338.87,253.76
2018,8,6,8,30,497.0,225.0,2.5,21.9,527.0,384.45,289.83
2018,8,6,8,45,511.5,238.0,2.65,22.9,569.5,428.44,323.92
2018,8,6,9,0,526.0,251.0,2.8,23.9,612.0,473.41,357.9
2018,8,6,9,15,566.0,249.0,3.05,24.8,658.5,519.42,392.44
2018,8,6,9,30,606.0,247.0,3.3,25.7,705.0,568.19,428.39
2018,8,6,9,45,650.0,236.5,3.5,26.65,748.5,613.46,461.19
2018,8,6,10,0,694.0,226.0,3.7,27.6,792.0,661.59,495.43
2018,8,6,10,15,699.0,232.5,3.8,28.1,820.0,700.35,522.33
2018,8,6,10,30,704.0,239.0,3.9,28.6,848.0,738.09,548.05
2018,8,6,10,45,705.0,245.0,3.95,29.1,868.0,771.15,569.9
2018,8,6,11,0,706.0,251.0,4.0,29.6,888.0,802.65,590.35
2018,8,6,11,15,707.0,255.0,4.1,29.85,901.5,830.62,609.0
2018,8,6,11,30,708.0,259.0,4.2,30.1,915.0,856.82,626.31
2018,8,6,11,45,706.5,262.0,4.25,30.35,920.5,878.0,639.92
2018,8,6,12,0,705.0,265.0,4.3,30.6,926.0,897.1,652.11
2018,8,6,12,15,725.0,252.5,4.4,30.75,932.0,918.58,666.69
2018,8,6,12,30,745.0,240.0,4.5,30.9,938.0,938.11,679.58
2018,8,6,12,45,770.0,222.0,4.6,31.0,937.5,954.56,690.66
2018,8,6,13,0,795.0,204.0,4.7,31.1,937.0,965.26,698.13
2018,8,6,13,15,792.5,202.0,4.75,31.1,921.5,966.38,699.6
2018,8,6,13,30,790.0,200.0,4.8,31.1,906.0,964.7,699.42
2018,8,6,13,45,786.5,195.5,4.85,31.05,883.0,956.78,695.39
2018,8,6,14,0,783.0,191.0,4.9,31.0,860.0,946.07,689.65
2018,8,6,14,15,778.5,185.5,4.9,30.8,830.5,934.61,683.58
2018,8,6,14,30,774.0,180.0,4.9,30.6,801.0,916.63,673.24
2018,8,6,14,45,768.5,173.0,4.9,30.4,766.0,893.57,659.54
2018,8,6,15,0,763.0,166.0,4.9,30.2,731.0,868.07,644.2
2018,8,6,15,15,747.5,161.5,4.9,30.2,688.5,834.38,622.68
2018,8,6,15,30,732.0,157.0,4.9,30.2,646.0,799.03,599.93
2018,8,6,15,45,722.5,147.5,4.8,29.6,601.5,761.58,576.47
2018,8,6,16,0,713.0,138.0,4.7,29.0,557.0,722.5,551.58
2018,8,6,16,15,704.5,127.0,4.55,28.55,510.5,681.05,524.01
2018,8,6,16,30,696.0,116.0,4.4,28.1,464.0,638.25,494.53
2018,8,6,16,45,676.0,107.0,4.3,27.6,414.0,588.84,459.53
2018,8,6,17,0,656.0,98.0,4.2,27.1,364.0,539.42,423.54
2018,8,6,17,15,620.0,89.5,3.7,26.15,312.5,481.37,379.77
2018,8,6,17,30,584.0,81.0,3.2,25.2,261.0,425.19,336.03
2018,8,6,17,45,533.0,70.5,2.7,24.25,211.0,361.49,284.91
2018,8,6,18,0,482.0,60.0,2.2,23.3,161.0,301.67,235.13
2018,8,6,18,15,395.0,48.5,2.0,22.25,116.0,230.53,175.63
2018,8,6,18,30,308.0,37.0,1.8,21.2,71.0,167.53,120.95
2018,8,6,18,45,187.5,23.0,1.55,20.2,40.5,94.14,37.09
2018,8,6,19,0,67.0,9.0,1.3,19.2,10.0,26.06,0.0
2018,8,6,19,15,33.5,4.5,1.3,18.8,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,7,5,15,29.0,6.0,1.1,12.85,7.0,0.0,0.0
2018,8,7,5,30,58.0,12.0,1.2,13.4,14.0,11.8,0.0
2018,8,7,5,45,129.5,29.0,1.3,14.0,43.0,22.57,12.15
2018,8,7,6,0,201.0,46.0,1.4,14.6,72.0,35.19,24.99
2018,8,7,6,15,263.5,64.5,1.5,15.2,115.0,48.39,37.15
2018,8,7,6,30,326.0,83.0,1.6,15.8,158.0,60.92,48.46
2018,8,7,6,45,376.5,99.0,1.65,16.4,207.0,83.35,57.77
2018,8,7,7,0,427.0,115.0,1.7,17.0,256.0,121.49,80.0
2018,8,7,7,15,467.5,127.5,1.75,17.9,306.5,160.84,107.45
2018,8,7,7,30,508.0,140.0,1.8,18.8,357.0,204.45,140.99
2018,8,7,7,45,540.0,150.5,1.85,19.7,407.5,248.59,176.69
2018,8,7,8,0,572.0,161.0,1.9,20.6,458.0,295.9,215.31
2018,8,7,8,15,598.0,169.5,1.95,21.4,507.0,342.43,253.35
2018,8,7,8,30,624.0,178.0,2.0,22.2,556.0,391.01,292.31
2018,8,7,8,45,631.5,188.0,2.05,23.0,595.5,435.11,327.19
2018,8,7,9,0,639.0,198.0,2.1,23.8,635.0,479.37,361.17
2018,8,7,9,15,662.0,201.5,2.15,24.6,678.5,525.91,395.87
2018,8,7,9,30,685.0,205.0,2.2,25.4,722.0,573.67,430.51
2018,8,7,9,45,714.0,202.5,2.3,26.15,763.5,620.61,464.14
2018,8,7,10,0,743.0,200.0,2.4,26.9,805.0,668.72,497.83
2018,8,7,10,15,751.5,203.5,2.45,27.35,834.0,708.95,525.43
2018,8,7,10,30,760.0,207.0,2.5,27.8,863.0,748.26,551.88
2018,8,7,10,45,765.0,210.0,2.6,28.25,884.5,783.32,575.27
2018,8,7,11,0,770.0,213.0,2.7,28.7,906.0,816.89,597.31
2018,8,7,11,15,774.0,215.0,2.85,28.95,921.0,847.05,617.0
2018,8,7,11,30,778.0,217.0,3.0,29.2,936.0,875.36,635.46
2018,8,7,11,45,779.0,218.0,3.1,29.45,942.5,898.1,649.93
2018,8,7,12,0,780.0,219.0,3.2,29.7,949.0,918.59,663.01
2018,8,7,12,15,788.5,213.0,3.3,29.75,950.5,934.38,673.62
2018,8,7,12,30,797.0,207.0,3.4,29.8,952.0,949.82,684.13
2018,8,7,12,45,806.5,199.0,3.5,29.85,947.0,961.74,692.45
2018,8,7,13,0,816.0,191.0,3.6,29.9,942.0,970.98,699.16
2018,8,7,13,15,812.0,190.0,3.65,29.85,926.0,971.65,700.41
2018,8,7,13,30,808.0,189.0,3.7,29.8,910.0,969.47,699.99
2018,8,7,13,45,802.0,187.0,3.8,29.7,886.5,961.57,696.42
2018,8,7,14,0,796.0,185.0,3.9,29.6,863.0,950.9,691.15
2018,8,7,14,15,787.0,181.5,3.9,29.4,832.0,933.19,681.02
2018,8,7,14,30,778.0,178.0,3.9,29.2,801.0,916.84,671.89
2018,8,7,14,45,766.0,174.5,3.95,29.0,764.0,891.6,657.1
2018,8,7,15,0,754.0,171.0,4.0,28.8,727.0,864.2,640.84
2018,8,7,15,15,738.0,166.5,4.0,28.8,684.5,830.28,619.32
2018,8,7,15,30,722.0,162.0,4.0,28.8,642.0,794.74,596.58
2018,8,7,15,45,701.5,156.5,3.95,28.1,595.5,753.08,570.77
2018,8,7,16,0,681.0,151.0,3.9,27.4,549.0,710.51,543.62
2018,8,7,16,15,655.5,144.0,3.85,26.9,499.5,661.92,510.61
2018,8,7,16,30,630.0,137.0,3.8,26.4,450.0,613.27,476.82
2018,8,7,16,45,596.5,128.0,3.75,25.85,398.0,557.32,436.82
2018,8,7,17,0,563.0,119.0,3.7,25.3,346.0,502.49,396.56
2018,8,7,17,15,519.5,108.5,3.35,24.4,294.5,439.47,348.81
2018,8,7,17,30,476.0,98.0,3.0,23.5,243.0,382.12,303.95
2018,8,7,17,45,419.5,84.0,2.7,22.6,194.0,317.39,251.92
2018,8,7,18,0,363.0,70.0,2.4,21.7,145.0,257.37,202.09
2018,8,7,18,15,287.0,54.0,2.15,20.75,102.5,192.2,147.17
2018,8,7,18,30,211.0,38.0,1.9,19.8,60.0,134.45,96.91
2018,8,7,18,45,125.5,22.5,1.7,18.85,33.5,73.77,22.23
2018,8,7,19,0,40.0,7.0,1.5,17.9,7.0,17.06,0.0
2018,8,7,19,15,20.0,3.5,1.45,17.45,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,8,5,15,40.5,6.5,0.8,12.95,8.0,0.0,0.0
2018,8,8,5,30,81.0,13.0,0.8,13.5,16.0,12.78,0.0
2018,8,8,5,45,193.5,28.5,0.8,14.05,49.5,22.24,11.59
2018,8,8,6,0,306.0,44.0,0.8,14.6,83.0,33.67,23.65
2018,8,8,6,15,389.0,56.0,0.8,15.35,129.5,42.44,31.9
2018,8,8,6,30,472.0,68.0,0.8,16.1,176.0,49.54,38.39
2018,8,8,6,45,529.0,77.0,0.85,16.8,227.0,68.09,42.87
2018,8,8,7,0,586.0,86.0,0.9,17.5,278.0,107.99,62.97
2018,8,8,7,15,626.5,93.5,1.0,18.6,331.0,150.65,91.95
2018,8,8,7,30,667.0,101.0,1.1,19.7,384.0,197.67,128.28
2018,8,8,7,45,697.5,106.0,1.25,20.8,436.0,244.44,166.76
2018,8,8,8,0,728.0,111.0,1.4,21.9,488.0,294.2,208.19
2018,8,8,8,15,751.0,116.0,1.6,22.9,538.0,344.27,249.95
2018,8,8,8,30,774.0,121.0,1.8,23.9,588.0,399.52,294.75
2018,8,8,8,45,790.5,125.0,1.95,24.95,634.0,449.1,334.15
2018,8,8,9,0,807.0,129.0,2.1,26.0,680.0,499.43,372.94
2018,8,8,9,15,812.5,135.5,2.2,26.75,719.0,546.82,408.67
2018,8,8,9,30,818.0,142.0,2.3,27.5,758.0,593.53,442.83
2018,8,8,9,45,817.0,151.5,2.35,28.25,791.0,638.19,474.21
2018,8,8,10,0,816.0,161.0,2.4,29.0,824.0,681.31,503.59
2018,8,8,10,15,826.5,162.0,2.45,29.45,854.0,722.85,532.02
2018,8,8,10,30,837.0,163.0,2.5,29.9,884.0,763.39,559.16
2018,8,8,10,45,845.0,163.5,2.5,30.3,907.0,800.35,582.0
2018,8,8,11,0,853.0,164.0,2.5,30.7,930.0,835.73,603.57
2018,8,8,11,15,858.5,164.0,2.5,30.95,945.5,866.83,622.52
2018,8,8,11,30,864.0,164.0,2.5,31.2,961.0,895.87,640.05
2018,8,8,11,45,868.0,162.0,2.5,31.4,968.0,919.46,654.16
2018,8,8,12,0,872.0,160.0,2.5,31.6,975.0,940.61,666.74
2018,8,8,12,15,875.0,158.0,2.5,31.75,975.0,954.73,675.05
2018,8,8,12,30,878.0,156.0,2.5,31.9,975.0,969.25,683.74
2018,8,8,12,45,880.5,152.5,2.5,32.0,967.5,979.05,689.67
2018,8,8,13,0,883.0,149.0,2.5,32.1,960.0,985.94,693.93
2018,8,8,13,15,881.0,147.0,2.5,32.05,943.5,987.09,695.15
2018,8,8,13,30,879.0,145.0,2.5,32.0,927.0,985.22,694.66
2018,8,8,13,45,875.5,142.0,2.5,32.0,903.5,977.91,690.77
2018,8,8,14,0,872.0,139.0,2.5,32.0,880.0,967.63,685.15
2018,8,8,14,15,865.5,136.0,2.55,31.8,849.5,957.04,680.47
2018,8,8,14,30,859.0,133.0,2.6,31.6,819.0,938.3,670.65
2018,8,8,14,45,850.5,129.5,2.6,31.4,782.0,914.52,657.25
2018,8,8,15,0,842.0,126.0,2.6,31.2,745.0,888.22,642.23
2018,8,8,15,15,828.0,123.0,2.6,31.2,702.5,855.39,622.35
2018,8,8,15,30,814.0,120.0,2.6,31.2,660.0,820.64,601.13
2018,8,8,15,45,798.0,115.5,2.7,30.5,613.0,780.91,578.6
2018,8,8,16,0,782.0,111.0,2.8,29.8,566.0,739.79,554.6
2018,8,8,16,15,761.0,105.5,2.85,29.15,515.5,692.71,525.46
2018,8,8,16,30,740.0,100.0,2.9,28.5,465.0,647.87,497.01
2018,8,8,16,45,710.0,94.0,2.95,27.9,412.5,593.51,459.5
2018,8,8,17,0,680.0,88.0,3.0,27.3,360.0,539.89,421.28
2018,8,8,17,15,637.0,81.5,2.9,26.2,307.5,479.16,376.63
2018,8,8,17,30,594.0,75.0,2.8,25.1,255.0,420.89,332.12
2018,8,8,17,45,533.5,66.0,2.7,24.0,204.0,353.96,279.04
2018,8,8,18,0,473.0,57.0,2.6,22.9,153.0,291.8,227.71
2018,8,8,18,15,382.5,46.0,2.5,21.9,109.0,220.71,167.88
2018,8,8,18,30,292.0,35.0,2.4,20.9,65.0,158.16,112.85
2018,8,8,18,45,175.0,21.5,2.3,19.9,36.5,86.39,16.97
2018,8,8,19,0,58.0,8.0,2.2,18.9,8.0,22.46,0.0
2018,8,8,19,15,29.0,4.0,2.1,18.4,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,9,5,15,51.5,6.5,0.45,14.75,8.0,0.0,0.0
2018,8,9,5,30,103.0,13.0,0.6,15.3,16.0,12.78,0.0
2018,8,9,5,45,226.5,27.0,0.7,15.85,50.5,21.63,10.66
2018,8,9,6,0,350.0,41.0,0.8,16.4,85.0,32.03,22.0
2018,8,9,6,15,434.5,50.5,0.85,17.15,131.5,37.39,27.21
2018,8,9,6,30,519.0,60.0,0.9,17.9,178.0,42.45,31.86
2018,8,9,6,45,577.0,67.5,0.95,18.7,230.0,59.41,35.37
2018,8,9,7,0,635.0,75.0,1.0,19.5,282.0,100.55,54.93
2018,8,9,7,15,676.5,80.5,1.05,20.65,336.0,144.16,83.94
2018,8,9,7,30,718.0,86.0,1.1,21.8,390.0,192.2,120.76
2018,8,9,7,45,749.5,90.0,1.15,23.0,443.0,244.29,163.2
2018,8,9,8,0,781.0,94.0,1.2,24.2,496.0,295.84,205.7
2018,8,9,8,15,804.0,96.5,1.3,25.25,546.5,346.13,247.31
2018,8,9,8,30,827.0,99.0,1.4,26.3,597.0,398.18,289.35
2018,8,9,8,45,845.5,101.0,1.45,27.35,644.0,449.39,329.47
2018,8,9,9,0,864.0,103.0,1.5,28.4,691.0,504.99,371.26
2018,8,9,9,15,866.5,110.0,1.6,29.1,730.5,553.49,407.4
2018,8,9,9,30,869.0,117.0,1.7,29.8,770.0,600.91,441.65
2018,8,9,9,45,867.0,126.0,1.75,30.45,803.0,646.12,473.07
2018,8,9,10,0,865.0,135.0,1.8,31.1,836.0,687.81,501.23
2018,8,9,10,15,874.0,136.5,1.9,31.55,866.5,731.87,531.12
2018,8,9,10,30,883.0,138.0,2.0,32.0,897.0,772.9,557.46
2018,8,9,10,45,890.5,138.0,2.1,32.45,920.0,809.94,580.43
2018,8,9,11,0,898.0,138.0,2.2,32.9,943.0,845.21,602.11
2018,8,9,11,15,902.5,138.0,2.3,33.15,958.5,876.06,621.34
2018,8,9,11,30,907.0,138.0,2.4,33.4,974.0,904.64,639.11
2018,8,9,11,45,910.0,137.5,2.5,33.65,981.5,929.05,654.23
2018,8,9,12,0,913.0,137.0,2.6,33.9,989.0,950.87,667.77
2018,8,9,12,15,906.5,141.0,2.65,33.95,986.0,965.7,677.14
2018,8,9,12,30,900.0,145.0,2.7,34.0,983.0,977.55,684.78
2018,8,9,12,45,889.5,150.0,2.8,34.05,971.5,983.64,689.39
2018,8,9,13,0,879.0,155.0,2.9,34.1,960.0,986.71,692.24
2018,8,9,13,15,875.0,153.0,2.95,33.95,942.5,986.0,693.02
2018,8,9,13,30,871.0,151.0,3.0,33.8,925.0,987.5,695.35
2018,8,9,13,45,865.5,149.0,3.05,33.7,900.5,979.57,691.68
2018,8,9,14,0,860.0,147.0,3.1,33.6,876.0,968.68,686.31
2018,8,9,14,15,851.5,144.5,3.15,33.3,844.5,951.59,677.63
2018,8,9,14,30,843.0,142.0,3.2,33.0,813.0,931.77,667.26
2018,8,9,14,45,832.5,138.5,3.25,32.75,775.5,906.48,653.19
2018,8,9,15,0,822.0,135.0,3.3,32.5,738.0,878.79,637.5
2018,8,9,15,15,807.5,132.0,3.3,32.5,695.5,845.99,617.4
2018,8,9,15,30,793.0,129.0,3.3,32.5,653.0,811.33,595.97
2018,8,9,15,45,774.5,124.5,3.35,31.65,605.5,770.18,572.16
2018,8,9,16,0,756.0,120.0,3.4,30.8,558.0,730.94,549.19
2018,8,9,16,15,731.5,114.5,3.35,30.15,507.0,682.26,518.2
2018,8,9,16,30,707.0,109.0,3.3,29.5,456.0,633.35,485.58
2018,8,9,16,45,674.5,102.5,3.25,28.85,403.5,578.05,446.96
2018,8,9,17,0,642.0,96.0,3.2,28.2,351.0,523.72,407.89
2018,8,9,17,15,597.5,88.5,3.0,27.2,298.5,462.59,362.52
2018,8,9,17,30,553.0,81.0,2.8,26.2,246.0,404.07,317.54
2018,8,9,17,45,490.5,71.0,2.6,25.2,196.0,336.93,264.21
2018,8,9,18,0,428.0,61.0,2.4,24.2,146.0,274.74,212.97
2018,8,9,18,15,337.5,48.5,2.2,23.2,103.0,203.92,153.82
2018,8,9,18,30,247.0,36.0,2.0,22.2,60.0,143.68,101.0
2018,8,9,18,45,142.5,21.5,1.8,21.25,33.5,75.78,2.92
2018,8,9,19,0,38.0,7.0,1.6,20.3,7.0,16.34,0.0
2018,8,9,19,15,19.0,3.5,1.5,19.85,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.5,0.9,16.45,7.5,0.0,0.0
2018,8,10,5,30,89.0,13.0,1.1,17.1,15.0,12.78,0.0
2018,8,10,5,45,204.0,26.5,1.25,17.75,47.5,20.69,9.41
2018,8,10,6,0,319.0,40.0,1.4,18.4,80.0,31.21,21.03
2018,8,10,6,15,400.5,51.5,1.45,19.2,125.5,38.5,27.88
2018,8,10,6,30,482.0,63.0,1.5,20.0,171.0,45.31,34.03
2018,8,10,6,45,538.5,71.0,1.6,20.85,221.5,60.17,37.1
2018,8,10,7,0,595.0,79.0,1.7,21.7,272.0,99.53,55.45
2018,8,10,7,15,636.0,85.0,1.55,22.85,324.0,141.38,82.84
2018,8,10,7,30,677.0,91.0,1.4,24.0,376.0,187.62,117.81
2018,8,10,7,45,707.5,96.0,1.3,25.2,428.0,234.87,155.94
2018,8,10,8,0,738.0,101.0,1.2,26.4,480.0,285.1,196.79
2018,8,10,8,15,761.0,105.0,1.2,27.2,529.5,337.98,239.8
2018,8,10,8,30,784.0,109.0,1.2,28.0,579.0,389.24,280.67
2018,8,10,8,45,801.5,112.0,1.25,28.85,625.0,438.86,319.37
2018,8,10,9,0,819.0,115.0,1.3,29.7,671.0,489.29,357.42
2018,8,10,9,15,830.0,119.0,1.4,30.25,712.0,537.85,393.62
2018,8,10,9,30,841.0,123.0,1.5,30.8,753.0,586.17,428.61
2018,8,10,9,45,848.0,127.0,1.65,31.35,788.0,631.63,460.99
2018,8,10,10,0,855.0,131.0,1.8,31.9,823.0,676.12,491.92
2018,8,10,10,15,862.0,133.0,1.95,32.2,852.0,718.95,521.59
2018,8,10,10,30,869.0,135.0,2.1,32.5,881.0,758.54,547.74
2018,8,10,10,45,873.5,137.0,2.25,32.85,903.0,794.66,570.78
2018,8,10,11,0,878.0,139.0,2.4,33.2,925.0,828.86,592.48
2018,8,10,11,15,880.0,140.5,2.55,33.35,939.0,858.49,611.64
2018,8,10,11,30,882.0,142.0,2.7,33.5,953.0,885.81,629.32
2018,8,10,11,45,881.5,144.0,2.8,33.65,959.5,908.99,644.03
2018,8,10,12,0,881.0,146.0,2.9,33.8,966.0,929.56,657.13
2018,8,10,12,15,879.0,147.0,3.05,33.8,964.5,945.11,667.9
2018,8,10,12,30,877.0,148.0,3.2,33.8,963.0,957.85,677.0
2018,8,10,12,45,872.5,149.0,3.35,33.75,953.0,965.41,683.06
2018,8,10,13,0,868.0,150.0,3.5,33.7,943.0,970.03,687.38
2018,8,10,13,15,861.5,150.5,3.55,33.5,926.0,969.34,688.22
2018,8,10,13,30,855.0,151.0,3.6,33.3,909.0,970.93,690.68
2018,8,10,13,45,845.5,151.0,3.7,33.1,883.5,961.35,686.38
2018,8,10,14,0,836.0,151.0,3.8,32.9,858.0,948.93,680.38
2018,8,10,14,15,825.5,149.5,3.85,32.6,826.5,931.29,671.03
2018,8,10,14,30,815.0,148.0,3.9,32.3,795.0,911.04,660.02
2018,8,10,14,45,801.5,146.0,3.9,31.95,757.5,885.13,645.12
2018,8,10,15,0,788.0,144.0,3.9,31.6,720.0,857.02,628.73
2018,8,10,15,15,772.5,140.5,3.9,31.6,677.5,823.58,607.77
2018,8,10,15,30,757.0,137.0,3.9,31.6,635.0,791.7,587.78
2018,8,10,15,45,736.0,133.0,3.9,30.7,588.0,750.26,563.07
2018,8,10,16,0,715.0,129.0,3.9,29.8,541.0,707.89,537.26
2018,8,10,16,15,689.0,123.0,3.9,29.15,491.0,658.94,505.27
2018,8,10,16,30,663.0,117.0,3.9,28.5,441.0,609.94,471.76
2018,8,10,16,45,629.5,110.5,3.85,27.85,390.0,555.66,433.23
2018,8,10,17,0,596.0,104.0,3.8,27.2,339.0,502.49,394.38
2018,8,10,17,15,550.5,95.0,3.65,26.3,287.5,441.05,348.15
2018,8,10,17,30,505.0,86.0,3.5,25.4,236.0,382.37,302.48
2018,8,10,17,45,413.0,75.0,3.3,24.5,181.5,300.34,236.86
2018,8,10,18,0,321.0,64.0,3.1,23.6,127.0,229.01,178.16
2018,8,10,18,15,251.5,50.0,2.95,22.75,90.0,171.47,129.4
2018,8,10,18,30,182.0,36.0,2.8,21.9,53.0,121.12,84.29
2018,8,10,18,45,95.5,20.0,2.65,21.05,28.5,59.16,0.0
2018,8,10,19,0,9.0,4.0,2.5,20.2,4.0,6.15,0.0
2018,8,10,19,15,4.5,2.0,2.4,19.7,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
