Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,11.0,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,11.1,5.0,0.0,0.0
2018,9,30,6,15,170.0,18.5,0.8,11.3,32.0,18.18,0.0
2018,9,30,6,30,302.0,31.0,0.9,11.5,59.0,24.65,14.89
2018,9,30,6,45,413.0,40.5,1.05,11.7,105.0,30.39,21.28
2018,9,30,7,0,524.0,50.0,1.2,11.9,151.0,35.85,26.59
2018,9,30,7,15,574.5,57.5,1.25,12.4,199.0,39.27,29.81
2018,9,30,7,30,625.0,65.0,1.3,12.9,247.0,74.11,40.3
2018,9,30,7,45,551.5,91.0,1.4,13.4,273.5,124.0,76.46
2018,9,30,8,0,478.0,117.0,1.5,13.9,300.0,166.09,112.99
2018,9,30,8,15,626.5,100.0,1.5,14.6,373.5,207.34,142.12
2018,9,30,8,30,775.0,83.0,1.5,15.3,447.0,266.24,188.02
2018,9,30,8,45,738.0,103.5,1.45,16.05,477.0,310.13,227.94
2018,9,30,9,0,701.0,124.0,1.4,16.8,507.0,352.54,265.2
2018,9,30,9,15,734.0,123.0,1.3,17.3,550.0,399.07,303.44
2018,9,30,9,30,767.0,122.0,1.2,17.8,593.0,449.82,343.7
2018,9,30,9,45,690.5,159.5,1.05,18.3,601.0,479.1,366.35
2018,9,30,10,0,614.0,197.0,0.9,18.8,609.0,503.73,383.95
2018,9,30,10,15,720.0,164.0,0.85,19.05,665.0,558.32,424.82
2018,9,30,10,30,826.0,131.0,0.8,19.3,721.0,619.83,469.53
2018,9,30,10,45,862.0,118.0,0.7,19.55,748.0,658.87,496.29
2018,9,30,11,0,898.0,105.0,0.6,19.8,775.0,698.05,522.56
2018,9,30,11,15,901.0,106.0,0.65,19.9,786.5,726.41,542.32
2018,9,30,11,30,904.0,107.0,0.7,20.0,798.0,752.19,559.55
2018,9,30,11,45,816.5,146.0,0.75,20.15,772.0,747.48,556.31
2018,9,30,12,0,729.0,185.0,0.8,20.3,746.0,737.34,548.82
2018,9,30,12,15,559.0,251.0,0.75,20.25,679.5,684.3,509.22
2018,9,30,12,30,389.0,317.0,0.7,20.2,613.0,623.28,463.89
2018,9,30,12,45,268.0,323.0,0.7,20.2,525.0,540.34,404.86
2018,9,30,13,0,147.0,329.0,0.7,20.2,437.0,450.07,339.06
2018,9,30,13,15,255.5,309.5,0.75,20.15,491.5,523.51,395.95
2018,9,30,13,30,364.0,290.0,0.8,20.1,546.0,590.2,445.76
2018,9,30,13,45,370.5,277.5,0.8,20.05,529.0,582.25,440.48
2018,9,30,14,0,377.0,265.0,0.8,20.0,512.0,572.69,434.88
2018,9,30,14,15,230.5,255.5,0.9,19.85,404.0,449.35,345.22
2018,9,30,14,30,84.0,246.0,1.0,19.7,296.0,315.1,244.05
2018,9,30,14,45,76.5,223.5,1.1,19.6,266.5,285.57,223.12
2018,9,30,15,0,69.0,201.0,1.2,19.5,237.0,255.92,201.07
2018,9,30,15,15,90.5,176.5,1.2,19.5,219.5,243.35,192.57
2018,9,30,15,30,112.0,152.0,1.2,19.5,202.0,235.9,187.77
2018,9,30,15,45,76.0,143.0,1.4,19.1,175.0,195.7,155.93
2018,9,30,16,0,40.0,134.0,1.6,18.7,148.0,164.9,131.14
2018,9,30,16,15,26.5,112.0,1.5,18.25,120.5,133.38,105.66
2018,9,30,16,30,13.0,90.0,1.4,17.8,93.0,98.19,76.67
2018,9,30,16,45,7.5,68.5,1.35,17.35,70.0,73.1,55.66
2018,9,30,17,0,2.0,47.0,1.3,16.9,47.0,48.07,34.39
2018,9,30,17,15,1.0,30.0,1.25,16.45,30.0,30.01,18.66
2018,9,30,17,30,0.0,13.0,1.2,16.0,13.0,12.54,0.32
2018,9,30,17,45,0.0,6.5,1.15,15.5,6.5,6.39,0.0
2018,9,30,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,1,5,45,23.5,3.0,0.7,11.8,2.5,0.0,0.0
2018,10,1,6,0,47.0,6.0,0.7,11.9,5.0,0.0,0.0
2018,10,1,6,15,196.5,17.5,0.65,12.25,32.5,17.2,0.0
2018,10,1,6,30,346.0,29.0,0.6,12.6,60.0,22.86,13.14
2018,10,1,6,45,454.0,36.5,0.6,13.0,105.5,26.88,18.06
2018,10,1,7,0,562.0,44.0,0.6,13.4,151.0,30.8,21.93
2018,10,1,7,15,625.5,49.5,0.6,14.0,202.0,36.01,26.73
2018,10,1,7,30,689.0,55.0,0.6,14.6,253.0,69.81,35.45
2018,10,1,7,45,729.5,58.5,0.6,15.15,304.0,114.39,60.73
2018,10,1,8,0,770.0,62.0,0.6,15.7,355.0,162.88,96.66
2018,10,1,8,15,798.0,64.5,0.7,16.65,403.5,211.64,137.07
2018,10,1,8,30,826.0,67.0,0.8,17.6,452.0,266.35,183.64
2018,10,1,8,45,846.0,69.5,0.9,18.5,497.0,316.45,226.85
2018,10,1,9,0,866.0,72.0,1.0,19.4,542.0,367.23,269.9
2018,10,1,9,15,882.0,73.0,1.05,20.1,582.0,415.53,310.09
2018,10,1,9,30,898.0,74.0,1.1,20.8,622.0,463.63,348.92
2018,10,1,9,45,910.5,74.5,1.15,21.55,656.0,509.14,384.59
2018,10,1,10,0,923.0,75.0,1.2,22.3,690.0,553.66,418.39
2018,10,1,10,15,930.5,75.5,1.25,22.8,716.5,594.15,448.74
2018,10,1,10,30,938.0,76.0,1.3,23.3,743.0,632.84,477.01
2018,10,1,10,45,944.0,76.0,1.35,23.8,762.0,668.09,502.21
2018,10,1,11,0,950.0,76.0,1.4,24.3,781.0,701.05,525.28
2018,10,1,11,15,952.5,76.5,1.5,24.55,792.0,729.65,544.5
2018,10,1,11,30,955.0,77.0,1.6,24.8,803.0,755.47,561.84
2018,10,1,11,45,955.5,77.5,1.7,25.05,806.0,776.93,576.28
2018,10,1,12,0,956.0,78.0,1.8,25.3,809.0,795.31,588.74
2018,10,1,12,15,954.5,78.0,1.95,25.35,803.5,808.51,598.71
2018,10,1,12,30,953.0,78.0,2.1,25.4,798.0,818.44,606.62
2018,10,1,12,45,949.5,77.0,2.2,25.45,784.0,822.46,610.28
2018,10,1,13,0,946.0,76.0,2.3,25.5,770.0,823.14,611.86
2018,10,1,13,15,940.5,75.5,2.35,25.45,748.5,819.46,610.5
2018,10,1,13,30,935.0,75.0,2.4,25.4,727.0,812.5,607.07
2018,10,1,13,45,927.0,74.0,2.45,25.3,698.0,799.87,600.02
2018,10,1,14,0,919.0,73.0,2.5,25.2,669.0,784.17,590.97
2018,10,1,14,15,895.0,76.0,2.5,25.0,630.5,757.97,574.6
2018,10,1,14,30,871.0,79.0,2.5,24.8,592.0,729.58,556.7
2018,10,1,14,45,716.0,110.5,2.5,24.6,512.5,643.43,497.0
2018,10,1,15,0,561.0,142.0,2.5,24.4,433.0,555.75,432.25
2018,10,1,15,15,514.5,139.5,2.5,24.4,387.5,505.31,395.52
2018,10,1,15,30,468.0,137.0,2.5,24.4,342.0,459.53,361.27
2018,10,1,15,45,445.0,124.0,2.5,23.7,300.5,417.52,330.56
2018,10,1,16,0,422.0,111.0,2.5,23.0,259.0,375.72,299.03
2018,10,1,16,15,321.0,102.5,2.35,22.3,204.5,298.45,237.92
2018,10,1,16,30,220.0,94.0,2.2,21.6,150.0,221.4,175.81
2018,10,1,16,45,172.0,75.0,2.0,20.9,112.5,170.65,133.84
2018,10,1,17,0,124.0,56.0,1.8,20.2,75.0,123.49,94.04
2018,10,1,17,15,83.0,37.0,1.7,19.4,47.5,82.56,58.53
2018,10,1,17,30,42.0,18.0,1.6,18.6,20.0,38.33,6.12
2018,10,1,17,45,21.0,9.0,1.45,17.8,10.0,14.41,0.0
2018,10,1,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,0.6,13.2,1.5,0.0,0.0
2018,10,2,6,0,19.0,3.0,0.6,13.2,3.0,0.0,0.0
2018,10,2,6,15,34.0,16.5,0.65,13.55,18.5,16.22,0.0
2018,10,2,6,30,49.0,30.0,0.7,13.9,34.0,26.29,15.56
2018,10,2,6,45,138.0,47.5,0.75,14.2,70.5,38.66,28.18
2018,10,2,7,0,227.0,65.0,0.8,14.5,107.0,51.94,40.46
2018,10,2,7,15,278.5,80.5,0.7,15.05,148.5,58.64,46.63
2018,10,2,7,30,330.0,96.0,0.6,15.6,190.0,85.06,58.02
2018,10,2,7,45,244.5,109.5,0.5,16.2,186.5,112.86,79.13
2018,10,2,8,0,159.0,123.0,0.4,16.8,183.0,131.07,96.47
2018,10,2,8,15,87.0,121.0,0.6,17.55,154.5,125.5,94.82
2018,10,2,8,30,15.0,119.0,0.8,18.3,126.0,117.09,90.44
2018,10,2,8,45,54.0,166.5,1.0,19.1,195.0,169.8,131.29
2018,10,2,9,0,93.0,214.0,1.2,19.9,264.0,228.44,176.18
2018,10,2,9,15,123.0,233.0,1.3,20.55,304.5,259.95,199.83
2018,10,2,9,30,153.0,252.0,1.4,21.2,345.0,297.43,228.08
2018,10,2,9,45,251.5,256.5,1.55,21.85,419.0,354.77,271.34
2018,10,2,10,0,350.0,261.0,1.7,22.5,493.0,422.61,322.16
2018,10,2,10,15,528.0,206.5,1.8,22.9,572.0,486.21,370.93
2018,10,2,10,30,706.0,152.0,1.9,23.3,651.0,561.68,428.21
2018,10,2,10,45,741.0,149.0,1.95,23.7,685.0,605.92,460.32
2018,10,2,11,0,776.0,146.0,2.0,24.1,719.0,651.02,492.67
2018,10,2,11,15,786.5,147.0,2.1,24.35,735.0,681.85,514.9
2018,10,2,11,30,797.0,148.0,2.2,24.6,751.0,710.83,535.69
2018,10,2,11,45,683.5,196.5,2.3,24.85,715.0,694.8,522.56
2018,10,2,12,0,570.0,245.0,2.4,25.1,679.0,671.47,504.35
2018,10,2,12,15,703.0,185.0,2.45,25.2,716.0,724.87,545.37
2018,10,2,12,30,836.0,125.0,2.5,25.3,753.0,775.01,581.07
2018,10,2,12,45,866.0,111.0,2.55,25.45,751.5,789.03,590.6
2018,10,2,13,0,896.0,97.0,2.6,25.6,750.0,802.31,600.03
2018,10,2,13,15,861.0,109.0,2.7,25.55,721.5,788.9,592.1
2018,10,2,13,30,826.0,121.0,2.8,25.5,693.0,776.2,584.91
2018,10,2,13,45,790.5,128.0,2.9,25.45,657.0,752.24,569.9
2018,10,2,14,0,755.0,135.0,3.0,25.4,621.0,728.32,554.9
2018,10,2,14,15,812.5,105.5,3.1,25.15,602.5,728.55,557.38
2018,10,2,14,30,870.0,76.0,3.2,24.9,584.0,721.54,554.68
2018,10,2,14,45,809.5,86.5,3.3,24.65,532.5,677.67,525.55
2018,10,2,15,0,749.0,97.0,3.4,24.4,481.0,630.07,492.72
2018,10,2,15,15,764.0,83.5,3.4,24.4,444.0,606.12,476.2
2018,10,2,15,30,779.0,70.0,3.4,24.4,407.0,578.67,456.44
2018,10,2,15,45,755.0,64.5,3.5,23.45,359.0,533.81,424.31
2018,10,2,16,0,731.0,59.0,3.6,22.5,311.0,488.46,390.54
2018,10,2,16,15,678.0,55.5,3.5,21.75,259.5,430.07,344.41
2018,10,2,16,30,625.0,52.0,3.4,21.0,208.0,374.01,298.44
2018,10,2,16,45,493.0,49.5,3.3,20.25,154.5,290.15,228.93
2018,10,2,17,0,361.0,47.0,3.2,19.5,101.0,213.47,164.11
2018,10,2,17,15,206.5,32.5,3.0,18.75,61.0,126.66,90.51
2018,10,2,17,30,52.0,18.0,2.8,18.0,21.0,41.06,0.0
2018,10,2,17,45,26.0,9.0,2.6,17.25,10.5,15.63,0.0
2018,10,2,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.25,13.25,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,10,3,6,15,0.0,12.0,1.5,13.7,12.0,11.8,0.0
2018,10,3,6,30,0.0,23.0,1.7,14.1,23.0,22.09,11.85
2018,10,3,6,45,1.0,40.5,1.95,14.45,40.5,38.1,27.56
2018,10,3,7,0,2.0,58.0,2.2,14.8,58.0,53.96,42.12
2018,10,3,7,15,3.5,65.0,2.35,15.2,65.5,61.17,48.79
2018,10,3,7,30,5.0,72.0,2.5,15.6,73.0,68.55,52.44
2018,10,3,7,45,2.5,63.0,2.65,16.05,63.5,61.11,46.06
2018,10,3,8,0,0.0,54.0,2.8,16.5,54.0,52.17,38.45
2018,10,3,8,15,0.0,39.5,3.0,17.05,39.5,38.15,26.49
2018,10,3,8,30,0.0,25.0,3.2,17.6,25.0,24.14,14.61
2018,10,3,8,45,0.0,30.5,3.35,18.1,30.5,29.46,18.94
2018,10,3,9,0,0.0,36.0,3.5,18.6,36.0,34.78,23.23
2018,10,3,9,15,1.0,86.0,3.6,19.0,86.5,83.59,63.12
2018,10,3,9,30,2.0,136.0,3.7,19.4,137.0,131.47,101.48
2018,10,3,9,45,16.0,185.0,3.8,19.8,195.5,184.31,143.17
2018,10,3,10,0,30.0,234.0,3.9,20.2,254.0,236.13,183.44
2018,10,3,10,15,107.0,281.5,3.9,20.35,356.0,323.26,251.37
2018,10,3,10,30,184.0,329.0,3.9,20.5,458.0,418.05,323.92
2018,10,3,10,45,275.0,324.0,3.95,20.7,523.0,478.13,370.1
2018,10,3,11,0,366.0,319.0,4.0,20.9,588.0,543.95,420.3
2018,10,3,11,15,248.5,329.5,3.95,20.8,513.5,487.17,376.25
2018,10,3,11,30,131.0,340.0,3.9,20.7,439.0,422.54,325.83
2018,10,3,11,45,97.5,333.5,3.9,20.65,407.0,395.23,304.91
2018,10,3,12,0,64.0,327.0,3.9,20.6,375.0,367.57,283.38
2018,10,3,12,15,39.5,285.0,3.85,20.4,314.5,310.09,239.49
2018,10,3,12,30,15.0,243.0,3.8,20.2,254.0,248.22,191.62
2018,10,3,12,45,14.5,236.5,3.7,19.95,247.0,242.01,187.22
2018,10,3,13,0,14.0,230.0,3.6,19.7,240.0,235.71,182.64
2018,10,3,13,15,18.5,241.0,3.55,19.5,254.0,250.7,194.78
2018,10,3,13,30,23.0,252.0,3.5,19.3,268.0,265.85,207.04
2018,10,3,13,45,29.5,254.0,3.4,19.1,273.5,279.41,218.18
2018,10,3,14,0,36.0,256.0,3.3,18.9,279.0,287.72,225.29
2018,10,3,14,15,40.0,247.0,3.2,18.8,271.0,282.38,221.74
2018,10,3,14,30,44.0,238.0,3.1,18.7,263.0,276.83,218.09
2018,10,3,14,45,44.0,215.5,3.0,18.55,239.0,253.43,200.38
2018,10,3,15,0,44.0,193.0,2.9,18.4,215.0,229.68,182.28
2018,10,3,15,15,41.0,173.0,2.9,18.4,192.0,206.42,164.21
2018,10,3,15,30,38.0,153.0,2.9,18.4,169.0,183.07,145.85
2018,10,3,15,45,92.5,142.5,2.7,18.1,175.5,211.21,170.2
2018,10,3,16,0,147.0,132.0,2.5,17.8,182.0,228.93,185.46
2018,10,3,16,15,106.5,93.0,2.3,17.55,126.0,158.73,127.74
2018,10,3,16,30,66.0,54.0,2.1,17.3,70.0,90.94,71.14
2018,10,3,16,45,72.0,53.5,1.9,17.0,67.0,92.29,71.52
2018,10,3,17,0,78.0,53.0,1.7,16.7,64.0,95.4,72.39
2018,10,3,17,15,44.0,34.0,1.45,16.25,39.5,59.55,40.48
2018,10,3,17,30,10.0,15.0,1.2,15.8,15.0,18.5,0.0
2018,10,3,17,45,5.0,7.5,1.0,15.35,7.5,7.37,0.0
2018,10,3,18,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,5,45,14.5,2.0,0.7,11.15,1.5,0.0,0.0
2018,10,4,6,0,29.0,4.0,0.7,11.2,3.0,0.0,0.0
2018,10,4,6,15,194.0,15.0,0.85,11.65,29.0,14.74,0.0
2018,10,4,6,30,359.0,26.0,1.0,12.1,55.0,20.46,10.37
2018,10,4,6,45,468.5,33.5,1.15,12.55,100.0,24.65,16.0
2018,10,4,7,0,578.0,41.0,1.3,13.0,145.0,31.37,22.38
2018,10,4,7,15,347.5,62.5,1.35,13.5,131.0,44.94,34.71
2018,10,4,7,30,117.0,84.0,1.4,14.0,117.0,76.03,56.59
2018,10,4,7,45,84.5,96.0,1.45,14.5,122.0,91.21,68.4
2018,10,4,8,0,52.0,108.0,1.5,15.0,127.0,106.44,81.87
2018,10,4,8,15,28.0,117.0,1.55,15.6,127.5,113.6,88.45
2018,10,4,8,30,4.0,126.0,1.6,16.2,128.0,120.57,94.65
2018,10,4,8,45,5.5,145.5,1.7,16.8,148.5,139.54,109.54
2018,10,4,9,0,7.0,165.0,1.8,17.4,169.0,158.74,124.41
2018,10,4,9,15,5.0,162.0,1.85,17.85,165.0,156.25,121.9
2018,10,4,9,30,3.0,159.0,1.9,18.3,161.0,153.34,119.12
2018,10,4,9,45,5.5,176.5,1.95,18.75,180.0,171.37,132.99
2018,10,4,10,0,8.0,194.0,2.0,19.2,199.0,189.68,146.93
2018,10,4,10,15,9.0,200.5,2.1,19.45,206.5,197.1,152.39
2018,10,4,10,30,10.0,207.0,2.2,19.7,214.0,204.58,157.94
2018,10,4,10,45,9.0,197.5,2.3,19.95,204.0,195.66,150.7
2018,10,4,11,0,8.0,188.0,2.4,20.2,194.0,186.52,143.36
2018,10,4,11,15,10.0,191.0,2.5,20.25,198.5,191.23,147.03
2018,10,4,11,30,12.0,194.0,2.6,20.3,203.0,196.01,150.77
2018,10,4,11,45,34.0,232.0,2.7,20.4,257.5,250.5,193.53
2018,10,4,12,0,56.0,270.0,2.8,20.5,312.0,305.47,236.04
2018,10,4,12,15,86.0,265.0,2.9,20.4,329.0,328.28,254.45
2018,10,4,12,30,116.0,260.0,3.0,20.3,346.0,348.71,271.2
2018,10,4,12,45,369.0,231.0,3.15,20.2,497.5,525.04,410.7
2018,10,4,13,0,622.0,202.0,3.3,20.1,649.0,696.34,540.9
2018,10,4,13,15,460.0,211.0,3.35,19.9,536.5,580.85,454.07
2018,10,4,13,30,298.0,220.0,3.4,19.7,424.0,460.12,362.27
2018,10,4,13,45,309.0,209.0,3.5,19.5,412.5,456.7,361.54
2018,10,4,14,0,320.0,198.0,3.6,19.3,401.0,451.84,359.19
2018,10,4,14,15,572.0,143.5,3.55,19.1,481.5,587.4,467.79
2018,10,4,14,30,824.0,89.0,3.5,18.9,562.0,698.64,553.41
2018,10,4,14,45,815.0,83.5,3.5,18.7,523.0,670.59,533.74
2018,10,4,15,0,806.0,78.0,3.5,18.5,484.0,640.24,513.04
2018,10,4,15,15,741.0,84.5,3.5,18.5,430.5,585.04,471.06
2018,10,4,15,30,676.0,91.0,3.5,18.5,377.0,533.52,431.14
2018,10,4,15,45,626.0,86.0,3.4,18.05,325.5,477.75,388.03
2018,10,4,16,0,576.0,81.0,3.3,17.6,274.0,423.55,345.0
2018,10,4,16,15,586.0,67.5,3.15,17.25,235.5,392.51,319.23
2018,10,4,16,30,596.0,54.0,3.0,16.9,197.0,359.07,289.89
2018,10,4,16,45,516.0,47.0,2.9,16.6,149.0,292.35,232.36
2018,10,4,17,0,436.0,40.0,2.8,16.3,101.0,231.46,178.22
2018,10,4,17,15,296.0,29.5,2.65,15.85,63.0,152.81,106.9
2018,10,4,17,30,156.0,19.0,2.5,15.4,25.0,64.81,0.0
2018,10,4,17,45,78.0,9.5,2.3,15.0,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.5,1.15,7.8,0.5,0.0,0.0
2018,10,5,6,0,0.0,1.0,1.2,7.9,1.0,0.0,0.0
2018,10,5,6,15,44.5,12.5,1.4,8.45,16.0,12.29,0.0
2018,10,5,6,30,89.0,24.0,1.6,9.0,31.0,20.16,9.9
2018,10,5,6,45,335.5,32.5,1.8,9.5,87.5,23.85,15.46
2018,10,5,7,0,582.0,41.0,2.0,10.0,144.0,31.55,22.81
2018,10,5,7,15,454.0,62.0,2.0,10.65,158.5,44.18,34.4
2018,10,5,7,30,326.0,83.0,2.0,11.3,173.0,71.5,49.02
2018,10,5,7,45,466.0,84.5,2.0,11.95,241.0,103.18,64.08
2018,10,5,8,0,606.0,86.0,2.0,12.6,309.0,149.31,94.15
2018,10,5,8,15,734.5,73.0,1.9,13.3,379.5,197.81,130.08
2018,10,5,8,30,863.0,60.0,1.8,14.0,450.0,259.09,179.11
2018,10,5,8,45,881.0,61.5,1.7,14.7,494.5,309.06,223.56
2018,10,5,9,0,899.0,63.0,1.6,15.4,539.0,359.45,267.63
2018,10,5,9,15,911.5,65.0,1.5,16.2,578.0,408.37,309.26
2018,10,5,9,30,924.0,67.0,1.4,17.0,617.0,456.73,348.93
2018,10,5,9,45,932.5,68.5,1.35,17.75,650.0,501.95,385.02
2018,10,5,10,0,941.0,70.0,1.3,18.5,683.0,545.81,418.73
2018,10,5,10,15,922.0,81.0,1.4,19.1,701.5,582.08,446.73
2018,10,5,10,30,903.0,92.0,1.5,19.7,720.0,614.75,471.28
2018,10,5,10,45,806.5,137.0,1.65,20.3,708.5,627.96,480.4
2018,10,5,11,0,710.0,182.0,1.8,20.9,697.0,633.94,483.76
2018,10,5,11,15,837.0,128.0,1.9,21.25,744.0,688.53,525.5
2018,10,5,11,30,964.0,74.0,2.0,21.6,791.0,744.38,565.39
2018,10,5,11,45,963.0,75.0,2.15,21.9,793.0,765.14,579.58
2018,10,5,12,0,962.0,76.0,2.3,22.2,795.0,782.74,591.95
2018,10,5,12,15,958.0,77.0,2.35,22.35,788.5,794.9,600.31
2018,10,5,12,30,954.0,78.0,2.4,22.5,782.0,803.74,606.54
2018,10,5,12,45,923.5,89.5,2.45,22.65,760.5,800.0,604.27
2018,10,5,13,0,893.0,101.0,2.5,22.8,739.0,792.88,599.89
2018,10,5,13,15,811.0,130.0,2.55,22.7,696.0,764.61,581.5
2018,10,5,13,30,729.0,159.0,2.6,22.6,653.0,733.25,560.77
2018,10,5,13,45,784.5,130.0,2.7,22.5,641.5,739.26,567.14
2018,10,5,14,0,840.0,101.0,2.8,22.4,630.0,742.91,571.48
2018,10,5,14,15,861.5,87.5,2.95,22.2,603.5,729.96,564.62
2018,10,5,14,30,883.0,74.0,3.1,22.0,577.0,716.59,557.57
2018,10,5,14,45,868.5,71.5,3.25,21.85,535.5,686.68,538.33
2018,10,5,15,0,854.0,69.0,3.4,21.7,494.0,654.64,517.32
2018,10,5,15,15,830.5,66.5,3.4,21.7,447.5,614.91,488.53
2018,10,5,15,30,807.0,64.0,3.4,21.7,401.0,577.67,460.44
2018,10,5,15,45,774.5,60.5,3.5,20.9,351.0,529.54,424.91
2018,10,5,16,0,742.0,57.0,3.6,20.1,301.0,481.47,388.04
2018,10,5,16,15,669.5,54.5,3.4,19.4,246.5,414.61,334.19
2018,10,5,16,30,597.0,52.0,3.2,18.7,192.0,354.26,283.79
2018,10,5,16,45,520.5,44.5,2.95,18.0,144.5,288.82,227.75
2018,10,5,17,0,444.0,37.0,2.7,17.3,97.0,229.03,174.69
2018,10,5,17,15,314.0,27.0,2.5,16.6,60.5,154.37,104.76
2018,10,5,17,30,184.0,17.0,2.3,15.9,24.0,70.26,0.0
2018,10,5,17,45,92.0,8.5,2.1,15.15,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,2.4,10.25,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,2.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,162.0,14.5,2.55,10.6,25.5,14.25,0.0
2018,10,6,6,30,304.0,26.0,2.7,10.9,49.0,20.85,9.79
2018,10,6,6,45,312.0,35.5,2.85,11.25,75.0,26.8,17.85
2018,10,6,7,0,320.0,45.0,3.0,11.6,101.0,32.41,23.37
2018,10,6,7,15,515.0,47.0,3.0,12.1,171.5,31.54,22.81
2018,10,6,7,30,710.0,49.0,3.0,12.6,242.0,55.28,27.87
2018,10,6,7,45,753.0,51.5,3.0,13.1,293.0,99.66,49.9
2018,10,6,8,0,796.0,54.0,3.0,13.6,344.0,152.11,87.96
2018,10,6,8,15,825.0,56.5,3.05,14.3,393.0,201.77,129.29
2018,10,6,8,30,854.0,59.0,3.1,15.0,442.0,253.44,174.6
2018,10,6,8,45,875.5,60.0,3.2,15.7,487.0,303.42,219.42
2018,10,6,9,0,897.0,61.0,3.3,16.4,532.0,354.13,264.44
2018,10,6,9,15,910.5,63.0,3.45,17.05,572.0,403.23,307.53
2018,10,6,9,30,924.0,65.0,3.6,17.7,612.0,451.84,349.12
2018,10,6,9,45,933.5,67.0,3.8,18.3,645.5,497.89,387.75
2018,10,6,10,0,943.0,69.0,4.0,18.9,679.0,542.66,424.35
2018,10,6,10,15,950.5,70.0,4.1,19.25,706.0,583.9,457.59
2018,10,6,10,30,958.0,71.0,4.2,19.6,733.0,623.27,488.63
2018,10,6,10,45,963.5,72.0,4.3,19.9,752.5,659.35,516.65
2018,10,6,11,0,969.0,73.0,4.4,20.2,772.0,693.06,542.54
2018,10,6,11,15,958.5,78.0,4.5,20.3,778.0,717.53,561.08
2018,10,6,11,30,948.0,83.0,4.6,20.4,784.0,738.61,576.33
2018,10,6,11,45,842.0,119.0,4.7,20.55,743.0,720.13,562.73
2018,10,6,12,0,736.0,155.0,4.8,20.7,702.0,695.5,544.04
2018,10,6,12,15,525.0,216.0,4.85,20.7,604.5,610.92,478.28
2018,10,6,12,30,314.0,277.0,4.9,20.7,507.0,517.42,404.41
2018,10,6,12,45,243.0,284.0,5.0,20.7,460.0,475.37,371.92
2018,10,6,13,0,172.0,291.0,5.1,20.7,413.0,426.84,333.91
2018,10,6,13,15,284.0,268.5,5.1,20.6,463.0,496.45,390.46
2018,10,6,13,30,396.0,246.0,5.1,20.5,513.0,565.36,445.48
2018,10,6,13,45,620.5,173.0,5.15,20.4,570.5,660.05,522.41
2018,10,6,14,0,845.0,100.0,5.2,20.3,628.0,741.72,586.36
2018,10,6,14,15,879.5,84.0,5.2,20.1,606.0,735.26,582.86
2018,10,6,14,30,914.0,68.0,5.2,19.9,584.0,727.75,579.14
2018,10,6,14,45,897.5,67.0,5.2,19.7,542.0,697.48,558.42
2018,10,6,15,0,881.0,66.0,5.2,19.5,500.0,665.13,536.04
2018,10,6,15,15,858.5,63.5,5.2,19.5,453.0,625.36,506.29
2018,10,6,15,30,836.0,61.0,5.2,19.5,406.0,584.35,474.52
2018,10,6,15,45,803.0,57.5,5.1,18.9,355.0,538.69,438.96
2018,10,6,16,0,770.0,54.0,5.0,18.3,304.0,489.49,399.53
2018,10,6,16,15,720.5,50.0,4.7,17.8,252.0,431.81,351.43
2018,10,6,16,30,671.0,46.0,4.4,17.3,200.0,376.18,303.38
2018,10,6,16,45,587.5,40.0,4.1,16.75,150.0,306.42,242.55
2018,10,6,17,0,504.0,34.0,3.8,16.2,100.0,242.36,184.86
2018,10,6,17,15,337.0,25.0,3.45,15.55,60.5,156.91,103.19
2018,10,6,17,30,170.0,16.0,3.1,14.9,21.0,64.42,0.0
2018,10,6,17,45,85.0,8.0,2.8,14.2,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,7,5,45,15.0,1.5,2.1,8.8,1.0,0.0,0.0
2018,10,7,6,0,30.0,3.0,2.1,8.8,2.0,0.0,0.0
2018,10,7,6,15,207.0,14.0,2.35,9.6,27.0,13.76,0.0
2018,10,7,6,30,384.0,25.0,2.6,10.4,52.0,20.05,8.63
2018,10,7,6,45,499.5,32.0,2.85,11.15,98.0,25.98,17.09
2018,10,7,7,0,615.0,39.0,3.1,11.9,144.0,30.0,21.16
2018,10,7,7,15,679.5,43.5,3.4,12.6,196.0,31.63,22.82
2018,10,7,7,30,744.0,48.0,3.7,13.3,248.0,53.2,26.59
2018,10,7,7,45,785.0,51.0,3.95,14.0,300.0,99.5,48.85
2018,10,7,8,0,826.0,54.0,4.2,14.7,352.0,153.6,87.66
2018,10,7,8,15,853.5,57.0,4.3,15.4,402.0,204.84,130.15
2018,10,7,8,30,881.0,60.0,4.4,16.1,452.0,257.92,176.72
2018,10,7,8,45,900.0,62.0,4.5,16.8,497.5,309.32,222.92
2018,10,7,9,0,919.0,64.0,4.6,17.5,543.0,361.2,269.17
2018,10,7,9,15,933.0,65.5,4.6,18.05,583.5,410.98,313.01
2018,10,7,9,30,947.0,67.0,4.6,18.6,624.0,460.27,355.32
2018,10,7,9,45,957.0,68.5,4.6,19.1,658.0,506.98,394.53
2018,10,7,10,0,967.0,70.0,4.6,19.6,692.0,552.39,431.6
2018,10,7,10,15,974.0,70.0,4.6,20.0,718.0,593.23,464.39
2018,10,7,10,30,981.0,70.0,4.6,20.4,744.0,632.08,494.84
2018,10,7,10,45,985.0,71.0,4.55,20.8,762.5,667.9,522.06
2018,10,7,11,0,989.0,72.0,4.5,21.2,781.0,701.19,546.76
2018,10,7,11,15,990.5,72.5,4.45,21.5,791.5,729.65,567.13
2018,10,7,11,30,992.0,73.0,4.4,21.8,802.0,755.16,584.19
2018,10,7,11,45,992.5,73.0,4.35,22.05,804.0,776.39,598.36
2018,10,7,12,0,993.0,73.0,4.3,22.3,806.0,794.41,610.3
2018,10,7,12,15,990.0,73.5,4.3,22.45,799.5,807.08,618.95
2018,10,7,12,30,987.0,74.0,4.3,22.6,793.0,816.34,625.33
2018,10,7,12,45,981.0,74.5,4.3,22.75,777.5,819.91,627.84
2018,10,7,13,0,975.0,75.0,4.3,22.9,762.0,820.04,628.09
2018,10,7,13,15,967.5,74.5,4.3,22.9,739.0,814.58,624.92
2018,10,7,13,30,960.0,74.0,4.3,22.9,716.0,805.77,619.55
2018,10,7,13,45,950.0,73.5,4.35,22.9,685.5,791.86,610.87
2018,10,7,14,0,940.0,73.0,4.4,22.9,655.0,774.86,600.05
2018,10,7,14,15,925.5,72.0,4.4,22.75,617.5,751.13,584.66
2018,10,7,14,30,911.0,71.0,4.4,22.6,580.0,724.77,567.37
2018,10,7,14,45,891.5,69.5,4.45,22.45,537.0,692.02,545.51
2018,10,7,15,0,872.0,68.0,4.5,22.3,494.0,657.33,521.97
2018,10,7,15,15,848.0,65.5,4.5,22.3,446.5,616.96,491.95
2018,10,7,15,30,824.0,63.0,4.5,22.3,399.0,579.02,462.95
2018,10,7,15,45,786.0,60.0,4.3,21.7,347.5,528.03,423.65
2018,10,7,16,0,748.0,57.0,4.1,21.1,296.0,477.46,383.69
2018,10,7,16,15,688.5,53.5,3.55,20.2,243.5,416.37,333.98
2018,10,7,16,30,629.0,50.0,3.0,19.3,191.0,358.03,284.78
2018,10,7,16,45,536.5,43.0,2.45,18.45,141.5,288.7,225.39
2018,10,7,17,0,444.0,36.0,1.9,17.6,92.0,223.59,167.95
2018,10,7,17,15,290.5,24.5,1.75,16.8,54.5,138.11,85.36
2018,10,7,17,30,137.0,13.0,1.6,16.0,17.0,51.39,0.0
2018,10,7,17,45,68.5,6.5,1.45,15.2,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,45,14.0,1.5,1.05,10.25,1.0,0.0,0.0
2018,10,8,6,0,28.0,3.0,1.0,10.3,2.0,0.0,0.0
2018,10,8,6,15,199.0,13.5,1.05,11.05,25.5,13.27,0.0
2018,10,8,6,30,370.0,24.0,1.1,11.8,49.0,19.24,7.28
2018,10,8,6,45,487.5,30.0,1.1,12.55,93.5,24.11,15.33
2018,10,8,7,0,605.0,36.0,1.1,13.3,138.0,27.3,18.66
2018,10,8,7,15,670.0,40.5,1.15,14.05,189.0,29.11,20.46
2018,10,8,7,30,735.0,45.0,1.2,14.8,240.0,48.25,23.68
2018,10,8,7,45,775.5,48.0,1.25,15.6,291.0,97.81,47.95
2018,10,8,8,0,816.0,51.0,1.3,16.4,342.0,147.29,82.04
2018,10,8,8,15,842.5,53.5,1.45,17.2,391.0,197.25,122.59
2018,10,8,8,30,869.0,56.0,1.6,18.0,440.0,248.93,167.02
2018,10,8,8,45,888.0,57.5,1.75,18.8,484.5,299.13,211.18
2018,10,8,9,0,907.0,59.0,1.9,19.6,529.0,349.82,255.34
2018,10,8,9,15,920.0,60.5,1.9,20.05,568.0,398.51,297.26
2018,10,8,9,30,933.0,62.0,1.9,20.5,607.0,446.66,337.55
2018,10,8,9,45,942.5,62.5,1.95,20.95,639.5,491.47,374.34
2018,10,8,10,0,952.0,63.0,2.0,21.4,672.0,534.95,409.05
2018,10,8,10,15,958.5,64.0,2.0,21.75,698.0,575.75,440.74
2018,10,8,10,30,965.0,65.0,2.0,22.1,724.0,614.58,470.12
2018,10,8,10,45,969.5,66.0,2.0,22.5,742.5,650.06,496.24
2018,10,8,11,0,974.0,67.0,2.0,22.9,761.0,683.08,519.99
2018,10,8,11,15,976.5,67.0,2.0,23.15,771.5,711.18,539.7
2018,10,8,11,30,979.0,67.0,2.0,23.4,782.0,736.41,556.23
2018,10,8,11,45,979.5,67.5,2.05,23.65,784.5,757.75,570.43
2018,10,8,12,0,980.0,68.0,2.1,23.9,787.0,775.93,582.53
2018,10,8,12,15,978.5,68.0,2.1,24.05,781.0,788.9,591.02
2018,10,8,12,30,977.0,68.0,2.1,24.2,775.0,798.52,597.37
2018,10,8,12,45,973.5,68.0,2.15,24.35,761.0,803.27,600.95
2018,10,8,13,0,970.0,68.0,2.2,24.5,747.0,804.63,602.39
2018,10,8,13,15,964.5,67.5,2.2,24.5,725.0,800.56,600.28
2018,10,8,13,30,959.0,67.0,2.2,24.5,703.0,793.16,596.07
2018,10,8,13,45,950.5,66.0,2.2,24.45,673.5,779.73,587.99
2018,10,8,14,0,942.0,65.0,2.2,24.4,644.0,763.18,577.88
2018,10,8,14,15,930.0,63.5,2.25,24.25,607.5,740.58,564.18
2018,10,8,14,30,918.0,62.0,2.3,24.1,571.0,715.25,548.53
2018,10,8,14,45,901.5,61.0,2.3,23.95,529.0,684.91,528.91
2018,10,8,15,0,885.0,60.0,2.3,23.8,487.0,652.48,507.61
2018,10,8,15,15,862.5,57.5,2.3,23.8,440.0,612.68,479.09
2018,10,8,15,30,840.0,55.0,2.3,23.8,393.0,571.64,448.78
2018,10,8,15,45,806.0,52.0,2.3,23.05,342.5,522.57,412.75
2018,10,8,16,0,772.0,49.0,2.3,22.3,292.0,477.12,377.96
2018,10,8,16,15,719.5,46.0,2.05,21.3,240.5,419.57,332.05
2018,10,8,16,30,667.0,43.0,1.8,20.3,189.0,364.34,286.1
2018,10,8,16,45,580.0,37.5,1.5,19.3,140.0,294.75,227.21
2018,10,8,17,0,493.0,32.0,1.2,18.3,91.0,231.12,171.06
2018,10,8,17,15,308.5,22.5,1.15,17.55,53.5,139.09,79.26
2018,10,8,17,30,124.0,13.0,1.1,16.8,16.0,47.17,0.0
2018,10,8,17,45,62.0,6.5,1.1,16.1,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,12.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,6,15,158.0,11.5,1.05,10.9,22.0,11.3,0.0
2018,10,9,6,30,316.0,23.0,1.1,11.6,44.0,18.41,5.86
2018,10,9,6,45,448.0,30.5,1.15,12.3,89.0,22.73,14.08
2018,10,9,7,0,580.0,38.0,1.2,13.0,134.0,29.37,20.49
2018,10,9,7,15,609.5,47.0,1.2,13.75,178.5,35.14,25.86
2018,10,9,7,30,639.0,56.0,1.2,14.5,223.0,50.49,28.34
2018,10,9,7,45,696.5,59.0,1.2,15.3,276.0,95.42,49.47
2018,10,9,8,0,754.0,62.0,1.2,16.1,329.0,142.66,81.06
2018,10,9,8,15,806.5,61.0,1.1,17.0,382.5,190.89,118.66
2018,10,9,8,30,859.0,60.0,1.0,17.9,436.0,247.43,165.34
2018,10,9,8,45,879.0,62.0,0.9,18.85,481.0,297.81,208.64
2018,10,9,9,0,899.0,64.0,0.8,19.8,526.0,348.79,251.64
2018,10,9,9,15,910.5,66.5,0.8,20.35,565.0,397.45,292.52
2018,10,9,9,30,922.0,69.0,0.8,20.9,604.0,445.44,331.62
2018,10,9,9,45,929.0,71.5,0.8,21.5,636.5,490.5,367.21
2018,10,9,10,0,936.0,74.0,0.8,22.1,669.0,534.08,400.48
2018,10,9,10,15,944.0,75.0,0.8,22.5,695.5,575.1,431.16
2018,10,9,10,30,952.0,76.0,0.8,22.9,722.0,614.29,459.63
2018,10,9,10,45,957.0,76.5,0.75,23.3,740.5,649.18,483.82
2018,10,9,11,0,962.0,77.0,0.7,23.7,759.0,681.67,505.64
2018,10,9,11,15,964.5,77.5,0.8,24.0,769.5,709.97,526.16
2018,10,9,11,30,967.0,78.0,0.9,24.3,780.0,735.44,543.5
2018,10,9,11,45,960.0,81.5,1.0,24.55,780.0,754.35,556.41
2018,10,9,12,0,953.0,85.0,1.1,24.8,780.0,769.95,567.25
2018,10,9,12,15,958.5,81.5,1.25,24.9,775.5,784.18,578.2
2018,10,9,12,30,964.0,78.0,1.4,25.0,771.0,795.22,587.09
2018,10,9,12,45,930.5,89.5,1.5,25.05,748.0,789.58,584.53
2018,10,9,13,0,897.0,101.0,1.6,25.1,725.0,780.53,579.9
2018,10,9,13,15,890.0,99.0,1.75,25.0,702.0,774.1,577.88
2018,10,9,13,30,883.0,97.0,1.9,24.9,679.0,764.57,573.71
2018,10,9,13,45,894.0,88.5,2.0,24.75,655.5,758.3,571.53
2018,10,9,14,0,905.0,80.0,2.1,24.6,632.0,748.56,566.99
2018,10,9,14,15,893.0,77.5,2.3,24.25,595.5,725.56,554.29
2018,10,9,14,30,881.0,75.0,2.5,23.9,559.0,699.94,539.54
2018,10,9,14,45,801.5,86.5,2.65,23.55,501.0,645.68,503.05
2018,10,9,15,0,722.0,98.0,2.8,23.2,443.0,590.83,463.8
2018,10,9,15,15,554.0,118.5,2.8,23.2,367.5,490.49,387.44
2018,10,9,15,30,386.0,139.0,2.8,23.2,292.0,395.34,313.41
2018,10,9,15,45,486.5,106.0,3.05,22.15,273.0,403.51,322.79
2018,10,9,16,0,587.0,73.0,3.3,21.1,254.0,406.17,326.21
2018,10,9,16,15,585.5,61.5,3.2,20.2,214.5,371.05,297.24
2018,10,9,16,30,584.0,50.0,3.1,19.3,175.0,334.55,265.52
2018,10,9,16,45,505.0,42.5,3.0,18.45,129.5,270.17,210.07
2018,10,9,17,0,426.0,35.0,2.9,17.6,84.0,211.62,157.31
2018,10,9,17,15,263.0,23.0,2.8,16.85,48.5,122.33,62.31
2018,10,9,17,30,100.0,11.0,2.7,16.1,13.0,38.1,0.0
2018,10,9,17,45,50.0,5.5,2.55,15.3,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
