Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,6,15,46.0,4.0,1.7,5.7,4.0,0.0,0.0
2018,10,30,6,30,92.0,8.0,1.8,6.2,8.0,7.86,0.0
2018,10,30,6,45,292.5,18.0,1.9,6.7,41.5,14.41,0.0
2018,10,30,7,0,493.0,28.0,2.0,7.2,75.0,23.51,14.43
2018,10,30,7,15,589.0,33.0,2.25,7.95,121.5,25.76,17.47
2018,10,30,7,30,685.0,38.0,2.5,8.7,168.0,28.18,19.96
2018,10,30,7,45,741.0,42.0,2.8,9.4,217.5,34.81,26.09
2018,10,30,8,0,797.0,46.0,3.1,10.1,267.0,83.79,40.3
2018,10,30,8,15,832.0,49.0,3.2,10.8,315.0,131.28,70.92
2018,10,30,8,30,867.0,52.0,3.3,11.5,363.0,181.21,110.45
2018,10,30,8,45,891.5,53.5,3.45,12.2,407.0,229.87,152.88
2018,10,30,9,0,916.0,55.0,3.6,12.9,451.0,279.41,197.45
2018,10,30,9,15,930.5,57.0,3.65,13.5,489.0,327.09,240.96
2018,10,30,9,30,945.0,59.0,3.7,14.1,527.0,374.28,283.46
2018,10,30,9,45,955.0,60.5,3.8,14.75,559.0,418.57,322.79
2018,10,30,10,0,965.0,62.0,3.9,15.4,591.0,461.53,360.04
2018,10,30,10,15,972.0,62.5,3.95,15.9,615.0,500.63,393.44
2018,10,30,10,30,979.0,63.0,4.0,16.4,639.0,537.75,424.39
2018,10,30,10,45,984.0,63.5,4.05,16.85,656.5,571.66,452.19
2018,10,30,11,0,989.0,64.0,4.1,17.3,674.0,603.11,477.43
2018,10,30,11,15,991.0,64.5,4.1,17.65,683.0,630.24,498.92
2018,10,30,11,30,993.0,65.0,4.1,18.0,692.0,654.47,517.79
2018,10,30,11,45,992.5,65.0,4.15,18.35,692.5,673.66,532.71
2018,10,30,12,0,992.0,65.0,4.2,18.7,693.0,689.66,545.03
2018,10,30,12,15,988.5,65.5,4.25,18.85,686.0,701.01,554.14
2018,10,30,12,30,985.0,66.0,4.3,19.0,679.0,709.02,560.67
2018,10,30,12,45,979.0,66.5,4.35,19.15,663.5,712.06,563.42
2018,10,30,13,0,973.0,67.0,4.4,19.3,648.0,711.76,563.67
2018,10,30,13,15,967.0,66.0,4.4,19.35,625.5,706.54,560.42
2018,10,30,13,30,961.0,65.0,4.4,19.4,603.0,698.08,554.83
2018,10,30,13,45,951.0,63.5,4.45,19.4,573.0,683.33,544.63
2018,10,30,14,0,941.0,62.0,4.5,19.4,543.0,665.58,532.04
2018,10,30,14,15,926.5,60.5,4.45,19.25,506.5,642.23,514.87
2018,10,30,14,30,912.0,59.0,4.4,19.1,470.0,616.36,495.49
2018,10,30,14,45,891.0,56.5,4.35,18.95,427.5,583.29,470.2
2018,10,30,15,0,870.0,54.0,4.3,18.8,385.0,548.46,442.95
2018,10,30,15,15,825.0,53.0,4.3,18.8,335.5,501.3,405.16
2018,10,30,15,30,780.0,52.0,4.3,18.8,286.0,457.32,368.79
2018,10,30,15,45,742.0,47.5,3.65,17.9,239.5,410.13,329.12
2018,10,30,16,0,704.0,43.0,3.0,17.0,193.0,363.54,288.42
2018,10,30,16,15,613.0,38.5,2.6,15.75,145.0,297.02,231.29
2018,10,30,16,30,522.0,34.0,2.2,14.5,97.0,235.43,176.32
2018,10,30,16,45,346.0,24.0,1.8,13.3,58.0,149.4,90.68
2018,10,30,17,0,170.0,14.0,1.4,12.1,19.0,59.92,0.0
2018,10,30,17,15,85.0,7.0,1.4,11.65,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,31,6,15,42.5,3.5,0.95,7.95,3.5,0.0,0.0
2018,10,31,6,30,85.0,7.0,0.9,8.3,7.0,6.88,0.0
2018,10,31,6,45,241.5,16.5,0.9,8.6,35.0,13.08,0.0
2018,10,31,7,0,398.0,26.0,0.9,8.9,63.0,21.56,12.51
2018,10,31,7,15,495.0,33.5,1.0,9.85,107.0,26.4,17.88
2018,10,31,7,30,592.0,41.0,1.1,10.8,151.0,31.1,22.41
2018,10,31,7,45,658.0,44.5,1.2,11.8,198.5,34.24,25.34
2018,10,31,8,0,724.0,48.0,1.3,12.8,246.0,75.45,36.0
2018,10,31,8,15,764.5,51.0,1.45,13.65,293.0,119.61,63.36
2018,10,31,8,30,805.0,54.0,1.6,14.5,340.0,170.4,102.51
2018,10,31,8,45,783.0,66.0,1.7,15.35,372.0,212.7,140.37
2018,10,31,9,0,761.0,78.0,1.8,16.2,404.0,255.5,179.42
2018,10,31,9,15,816.5,73.0,1.85,16.9,450.5,302.05,219.09
2018,10,31,9,30,872.0,68.0,1.9,17.6,497.0,354.69,263.36
2018,10,31,9,45,903.0,65.0,2.0,18.25,533.5,399.7,301.71
2018,10,31,10,0,934.0,62.0,2.1,18.9,570.0,445.03,339.51
2018,10,31,10,15,942.5,63.0,2.2,19.3,595.0,484.08,372.16
2018,10,31,10,30,951.0,64.0,2.3,19.7,620.0,521.35,402.66
2018,10,31,10,45,957.0,64.5,2.35,20.15,637.5,554.86,429.38
2018,10,31,11,0,963.0,65.0,2.4,20.6,655.0,586.04,453.74
2018,10,31,11,15,891.5,91.0,2.55,20.85,643.0,596.17,462.15
2018,10,31,11,30,820.0,117.0,2.7,21.1,631.0,600.66,466.0
2018,10,31,11,45,837.0,111.5,2.85,21.4,637.0,622.53,483.28
2018,10,31,12,0,854.0,106.0,3.0,21.7,643.0,642.2,498.67
2018,10,31,12,15,910.0,85.5,3.1,21.85,652.5,667.72,518.95
2018,10,31,12,30,966.0,65.0,3.2,22.0,662.0,691.56,537.87
2018,10,31,12,45,961.5,64.5,3.25,22.15,647.0,694.4,540.42
2018,10,31,13,0,957.0,64.0,3.3,22.3,632.0,693.96,540.63
2018,10,31,13,15,918.0,71.5,3.25,22.3,600.0,676.49,527.99
2018,10,31,13,30,879.0,79.0,3.2,22.3,568.0,656.25,513.27
2018,10,31,13,45,802.0,93.0,3.15,22.3,521.0,619.03,485.44
2018,10,31,14,0,725.0,107.0,3.1,22.3,474.0,579.69,455.84
2018,10,31,14,15,693.0,104.0,3.1,22.1,435.0,547.83,432.75
2018,10,31,14,30,661.0,101.0,3.1,21.9,396.0,514.67,408.23
2018,10,31,14,45,661.0,90.5,3.1,21.7,362.0,490.61,390.52
2018,10,31,15,0,661.0,80.0,3.1,21.5,328.0,464.29,370.51
2018,10,31,15,15,581.0,81.0,3.1,21.5,279.0,407.03,325.15
2018,10,31,15,30,501.0,82.0,3.1,21.5,230.0,352.27,280.96
2018,10,31,15,45,396.0,76.5,2.55,20.4,181.0,280.35,222.99
2018,10,31,16,0,291.0,71.0,2.0,19.3,132.0,217.41,171.23
2018,10,31,16,15,241.5,56.0,1.85,18.1,98.0,171.77,132.68
2018,10,31,16,30,192.0,41.0,1.7,16.9,64.0,129.54,95.78
2018,10,31,16,45,127.5,26.0,1.5,15.65,38.0,81.75,45.28
2018,10,31,17,0,63.0,11.0,1.3,14.4,12.0,27.7,0.0
2018,10,31,17,15,31.5,5.5,1.3,14.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,10.15,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,10.5,1.0,0.98,0.0
2018,11,1,6,45,4.0,7.5,1.15,10.85,8.0,7.37,0.0
2018,11,1,7,0,8.0,14.0,1.1,11.2,15.0,13.61,5.58
2018,11,1,7,15,9.5,20.5,1.3,12.2,22.0,19.94,11.95
2018,11,1,7,30,11.0,27.0,1.5,13.2,29.0,26.28,17.83
2018,11,1,7,45,69.0,53.5,1.75,14.25,71.5,46.89,36.3
2018,11,1,8,0,127.0,80.0,2.0,15.3,114.0,76.18,55.21
2018,11,1,8,15,271.0,98.5,2.15,16.0,188.5,110.15,75.87
2018,11,1,8,30,415.0,117.0,2.3,16.7,263.0,158.55,108.77
2018,11,1,8,45,369.5,141.5,2.45,17.45,283.0,192.61,139.12
2018,11,1,9,0,324.0,166.0,2.6,18.2,303.0,224.77,167.88
2018,11,1,9,15,290.5,187.5,2.7,18.8,318.5,250.46,190.51
2018,11,1,9,30,257.0,209.0,2.8,19.4,334.0,273.03,209.96
2018,11,1,9,45,331.0,208.0,2.85,20.05,380.0,312.5,240.45
2018,11,1,10,0,405.0,207.0,2.9,20.7,426.0,355.63,273.91
2018,11,1,10,15,470.5,198.5,2.95,21.25,463.5,394.01,303.93
2018,11,1,10,30,536.0,190.0,3.0,21.8,501.0,435.55,336.24
2018,11,1,10,45,567.5,186.5,3.05,22.35,524.0,467.09,360.7
2018,11,1,11,0,599.0,183.0,3.1,22.9,547.0,499.82,385.73
2018,11,1,11,15,702.0,150.5,3.15,23.35,583.5,543.48,419.53
2018,11,1,11,30,805.0,118.0,3.2,23.8,620.0,589.51,454.77
2018,11,1,11,45,847.5,104.0,3.2,24.2,633.0,617.83,476.07
2018,11,1,12,0,890.0,90.0,3.2,24.6,646.0,643.88,495.59
2018,11,1,12,15,910.0,82.5,3.2,24.8,645.5,660.81,508.45
2018,11,1,12,30,930.0,75.0,3.2,25.0,645.0,674.96,519.25
2018,11,1,12,45,924.5,74.5,3.2,25.2,630.0,677.07,521.0
2018,11,1,13,0,919.0,74.0,3.2,25.4,615.0,676.01,520.49
2018,11,1,13,15,845.0,92.5,3.15,25.45,575.5,650.09,501.14
2018,11,1,13,30,771.0,111.0,3.1,25.5,536.0,621.02,479.49
2018,11,1,13,45,748.5,108.0,3.0,25.5,503.0,599.1,463.79
2018,11,1,14,0,726.0,105.0,2.9,25.5,470.0,575.03,446.3
2018,11,1,14,15,690.0,104.5,2.8,25.3,431.5,543.6,423.37
2018,11,1,14,30,654.0,104.0,2.7,25.1,393.0,511.01,399.27
2018,11,1,14,45,683.5,87.5,2.6,24.9,364.5,497.28,389.6
2018,11,1,15,0,713.0,71.0,2.5,24.7,336.0,477.96,375.16
2018,11,1,15,15,702.0,64.5,2.5,24.7,298.0,446.8,350.68
2018,11,1,15,30,691.0,58.0,2.5,24.7,260.0,414.17,324.23
2018,11,1,15,45,607.5,53.5,1.8,23.25,208.5,351.57,274.16
2018,11,1,16,0,524.0,49.0,1.1,21.8,157.0,291.17,224.53
2018,11,1,16,15,473.5,41.0,1.1,20.95,119.0,244.15,184.53
2018,11,1,16,30,423.0,33.0,1.1,20.1,81.0,200.1,144.61
2018,11,1,16,45,274.5,22.5,1.1,19.25,48.0,121.49,61.75
2018,11,1,17,0,126.0,12.0,1.1,18.4,15.0,45.12,0.0
2018,11,1,17,15,63.0,6.0,1.05,18.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,2,6,15,34.0,3.5,0.85,11.95,3.0,0.0,0.0
2018,11,2,6,30,68.0,7.0,0.8,12.1,6.0,0.0,0.0
2018,11,2,6,45,243.5,16.5,0.8,12.2,34.0,16.22,0.0
2018,11,2,7,0,419.0,26.0,0.8,12.3,62.0,22.04,12.17
2018,11,2,7,15,521.5,32.5,0.9,13.1,106.0,25.83,17.02
2018,11,2,7,30,624.0,39.0,1.0,13.9,150.0,29.62,20.74
2018,11,2,7,45,683.0,43.0,1.15,14.7,197.5,31.06,22.15
2018,11,2,8,0,742.0,47.0,1.3,15.5,245.0,70.56,32.79
2018,11,2,8,15,779.5,50.0,1.45,16.35,291.0,114.93,58.8
2018,11,2,8,30,817.0,53.0,1.6,17.2,337.0,165.6,96.87
2018,11,2,8,45,842.5,55.0,1.7,18.05,379.5,212.14,135.61
2018,11,2,9,0,868.0,57.0,1.8,18.9,422.0,259.72,176.71
2018,11,2,9,15,885.0,59.0,1.95,19.65,459.5,305.7,217.15
2018,11,2,9,30,902.0,61.0,2.1,20.4,497.0,351.47,256.97
2018,11,2,9,45,914.5,63.0,2.25,21.2,529.0,395.16,294.39
2018,11,2,10,0,927.0,65.0,2.4,22.0,561.0,437.82,330.05
2018,11,2,10,15,911.0,73.0,2.5,22.5,578.5,472.37,359.1
2018,11,2,10,30,895.0,81.0,2.6,23.0,596.0,503.64,384.76
2018,11,2,10,45,906.0,80.0,2.7,23.5,614.5,536.55,410.94
2018,11,2,11,0,917.0,79.0,2.8,24.0,633.0,567.54,435.1
2018,11,2,11,15,924.0,78.5,2.85,24.3,643.5,594.68,456.13
2018,11,2,11,30,931.0,78.0,2.9,24.6,654.0,619.35,474.99
2018,11,2,11,45,945.5,73.5,2.95,24.9,659.5,641.83,492.1
2018,11,2,12,0,960.0,69.0,3.0,25.2,665.0,661.69,507.09
2018,11,2,12,15,933.0,76.0,3.05,25.25,650.0,664.7,509.86
2018,11,2,12,30,906.0,83.0,3.1,25.3,635.0,664.15,510.05
2018,11,2,12,45,649.5,154.5,3.2,25.4,545.5,582.37,448.15
2018,11,2,13,0,393.0,226.0,3.3,25.5,456.0,487.3,375.33
2018,11,2,13,15,530.0,181.0,3.3,25.35,478.5,535.43,414.4
2018,11,2,13,30,667.0,136.0,3.3,25.2,501.0,578.02,448.44
2018,11,2,13,45,717.0,115.0,3.35,25.1,488.5,583.66,454.02
2018,11,2,14,0,767.0,94.0,3.4,25.0,476.0,583.94,455.76
2018,11,2,14,15,670.0,107.5,3.35,24.6,424.0,531.89,416.9
2018,11,2,14,30,573.0,121.0,3.3,24.2,372.0,479.0,377.04
2018,11,2,14,45,672.0,90.5,3.3,23.85,358.0,491.29,388.16
2018,11,2,15,0,771.0,60.0,3.3,23.5,344.0,494.05,391.13
2018,11,2,15,15,693.5,63.0,3.3,23.5,294.0,437.89,346.72
2018,11,2,15,30,616.0,66.0,3.3,23.5,244.0,386.21,305.04
2018,11,2,15,45,514.5,63.0,2.5,22.0,193.5,317.99,250.34
2018,11,2,16,0,413.0,60.0,1.7,20.5,143.0,254.81,198.49
2018,11,2,16,15,334.5,48.5,1.55,19.4,104.0,196.31,149.65
2018,11,2,16,30,256.0,37.0,1.4,18.3,65.0,145.24,105.36
2018,11,2,16,45,158.0,23.0,1.3,17.2,37.5,84.77,37.9
2018,11,2,17,0,60.0,9.0,1.2,16.1,10.0,24.52,0.0
2018,11,2,17,15,30.0,4.5,1.2,15.6,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,3,6,15,41.0,4.0,1.45,8.95,3.0,0.0,0.0
2018,11,3,6,30,82.0,8.0,1.4,9.4,6.0,0.0,0.0
2018,11,3,6,45,280.0,16.5,1.35,9.8,35.0,16.22,0.0
2018,11,3,7,0,478.0,25.0,1.3,10.2,64.0,21.2,11.26
2018,11,3,7,15,576.0,30.5,1.45,11.3,109.0,24.06,15.54
2018,11,3,7,30,674.0,36.0,1.6,12.4,154.0,27.02,18.52
2018,11,3,7,45,729.5,40.0,1.7,13.5,202.0,28.63,20.07
2018,11,3,8,0,785.0,44.0,1.8,14.6,250.0,70.69,32.88
2018,11,3,8,15,812.5,47.0,1.9,15.4,294.5,116.21,59.14
2018,11,3,8,30,840.0,50.0,2.0,16.2,339.0,163.42,94.51
2018,11,3,8,45,806.5,63.0,2.05,17.0,368.5,206.08,132.58
2018,11,3,9,0,773.0,76.0,2.1,17.8,398.0,248.23,171.32
2018,11,3,9,15,843.5,68.0,2.3,18.6,448.0,295.99,211.45
2018,11,3,9,30,914.0,60.0,2.5,19.4,498.0,351.03,257.47
2018,11,3,9,45,932.5,59.0,2.7,20.25,530.5,394.47,294.98
2018,11,3,10,0,951.0,58.0,2.9,21.1,563.0,437.23,331.11
2018,11,3,10,15,959.0,59.0,3.0,21.65,588.0,476.39,363.88
2018,11,3,10,30,967.0,60.0,3.1,22.2,613.0,513.69,394.37
2018,11,3,10,45,971.5,61.0,3.25,22.8,630.0,547.19,421.28
2018,11,3,11,0,976.0,62.0,3.4,23.4,647.0,578.25,445.72
2018,11,3,11,15,977.5,62.5,3.5,23.75,656.0,604.57,466.46
2018,11,3,11,30,979.0,63.0,3.6,24.1,665.0,628.03,484.7
2018,11,3,11,45,962.0,68.5,3.7,24.4,660.5,642.65,496.09
2018,11,3,12,0,945.0,74.0,3.8,24.7,656.0,653.71,504.68
2018,11,3,12,15,895.0,88.0,3.85,24.85,634.5,649.53,501.8
2018,11,3,12,30,845.0,102.0,3.9,25.0,613.0,642.91,496.99
2018,11,3,12,45,862.0,94.0,4.0,25.15,604.5,651.61,504.37
2018,11,3,13,0,879.0,86.0,4.1,25.3,596.0,655.47,508.15
2018,11,3,13,15,877.0,84.0,4.05,25.25,576.5,652.15,506.31
2018,11,3,13,30,875.0,82.0,4.0,25.2,557.0,645.86,502.26
2018,11,3,13,45,864.0,77.5,3.95,25.2,526.0,628.28,489.81
2018,11,3,14,0,853.0,73.0,3.9,25.2,495.0,607.97,475.22
2018,11,3,14,15,763.5,86.5,3.8,24.95,444.0,560.65,439.7
2018,11,3,14,30,674.0,100.0,3.7,24.7,393.0,512.82,403.4
2018,11,3,14,45,496.0,118.0,3.6,24.5,322.5,416.84,329.27
2018,11,3,15,0,318.0,136.0,3.5,24.3,252.0,324.55,256.69
2018,11,3,15,15,239.5,124.5,3.5,24.3,205.5,265.18,209.62
2018,11,3,15,30,161.0,113.0,3.5,24.3,159.0,203.79,160.23
2018,11,3,15,45,138.0,94.0,2.55,22.65,128.5,168.76,132.18
2018,11,3,16,0,115.0,75.0,1.6,21.0,98.0,134.69,104.15
2018,11,3,16,15,89.0,56.5,1.5,19.85,71.5,101.23,76.04
2018,11,3,16,30,63.0,38.0,1.4,18.7,45.0,69.05,48.27
2018,11,3,16,45,35.5,22.5,1.35,17.55,26.0,38.61,12.06
2018,11,3,17,0,8.0,7.0,1.3,16.4,7.0,8.94,0.0
2018,11,3,17,15,4.0,3.5,1.3,16.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,4,6,15,7.0,1.0,0.45,10.95,1.0,0.0,0.0
2018,11,4,6,30,14.0,2.0,0.4,11.1,2.0,0.0,0.0
2018,11,4,6,45,162.5,15.5,0.4,11.3,27.5,15.24,0.0
2018,11,4,7,0,311.0,29.0,0.4,11.5,53.0,23.64,12.67
2018,11,4,7,15,476.0,33.5,0.35,12.15,100.5,24.96,16.27
2018,11,4,7,30,641.0,38.0,0.3,12.8,148.0,29.07,20.36
2018,11,4,7,45,666.5,45.5,0.3,13.45,190.0,33.69,24.67
2018,11,4,8,0,692.0,53.0,0.3,14.1,232.0,68.89,35.04
2018,11,4,8,15,730.5,58.5,0.35,14.8,278.5,112.72,59.93
2018,11,4,8,30,769.0,64.0,0.4,15.5,325.0,159.62,94.12
2018,11,4,8,45,749.5,75.0,0.4,16.2,356.0,203.56,131.77
2018,11,4,9,0,730.0,86.0,0.4,16.9,387.0,241.94,166.05
2018,11,4,9,15,647.0,113.0,0.6,17.9,397.5,277.35,199.84
2018,11,4,9,30,564.0,140.0,0.8,18.9,408.0,304.54,225.79
2018,11,4,9,45,586.0,143.0,0.95,19.9,437.5,340.27,255.09
2018,11,4,10,0,608.0,146.0,1.1,20.9,467.0,376.05,283.84
2018,11,4,10,15,553.5,171.0,1.3,21.45,473.0,398.92,303.3
2018,11,4,10,30,499.0,196.0,1.5,22.0,479.0,417.46,318.65
2018,11,4,10,45,503.0,201.0,1.65,22.6,493.5,441.84,337.66
2018,11,4,11,0,507.0,206.0,1.8,23.2,508.0,465.13,355.48
2018,11,4,11,15,588.0,184.5,1.95,23.45,539.5,504.05,385.73
2018,11,4,11,30,669.0,163.0,2.1,23.7,571.0,545.77,417.82
2018,11,4,11,45,825.0,116.5,2.25,23.95,620.5,606.57,464.4
2018,11,4,12,0,981.0,70.0,2.4,24.2,670.0,667.49,510.61
2018,11,4,12,15,978.0,70.0,2.55,24.25,663.0,678.52,519.64
2018,11,4,12,30,975.0,70.0,2.7,24.3,656.0,686.28,526.57
2018,11,4,12,45,950.0,74.0,2.85,24.35,633.5,681.07,523.94
2018,11,4,13,0,925.0,78.0,3.0,24.4,611.0,672.54,518.85
2018,11,4,13,15,892.5,81.0,3.1,24.25,579.5,655.13,507.4
2018,11,4,13,30,860.0,84.0,3.2,24.1,548.0,637.28,495.39
2018,11,4,13,45,825.5,84.0,3.3,23.95,510.0,610.39,476.68
2018,11,4,14,0,791.0,84.0,3.4,23.8,472.0,581.39,456.1
2018,11,4,14,15,787.0,79.5,3.4,23.45,442.0,563.87,444.05
2018,11,4,14,30,783.0,75.0,3.4,23.1,412.0,543.86,429.75
2018,11,4,14,45,773.0,71.0,3.45,22.75,377.0,518.68,411.17
2018,11,4,15,0,763.0,67.0,3.5,22.4,342.0,491.51,390.47
2018,11,4,15,15,769.5,59.5,3.5,22.4,306.0,466.96,370.46
2018,11,4,15,30,776.0,52.0,3.5,22.4,270.0,439.77,347.35
2018,11,4,15,45,721.0,47.5,3.0,20.9,221.5,386.05,303.69
2018,11,4,16,0,666.0,43.0,2.5,19.4,173.0,334.04,259.71
2018,11,4,16,15,487.0,39.5,2.2,18.05,120.5,242.16,184.23
2018,11,4,16,30,308.0,36.0,1.9,16.7,68.0,159.54,114.86
2018,11,4,16,45,178.5,21.5,1.65,15.4,38.0,86.67,25.29
2018,11,4,17,0,49.0,7.0,1.4,14.1,8.0,19.37,0.0
2018,11,4,17,15,24.5,3.5,1.35,13.55,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,5,6,15,16.5,2.0,1.2,7.8,1.5,0.0,0.0
2018,11,5,6,30,33.0,4.0,1.3,8.2,3.0,0.0,0.0
2018,11,5,6,45,209.5,14.0,1.4,8.6,28.0,13.76,0.0
2018,11,5,7,0,386.0,24.0,1.5,9.0,53.0,20.56,9.86
2018,11,5,7,15,494.5,30.0,1.65,9.75,95.0,23.92,15.42
2018,11,5,7,30,603.0,36.0,1.8,10.5,137.0,27.34,18.91
2018,11,5,7,45,665.0,40.0,1.95,11.25,183.0,28.9,20.49
2018,11,5,8,0,727.0,44.0,2.1,12.0,229.0,59.87,27.82
2018,11,5,8,15,766.0,46.0,2.3,12.85,274.0,105.66,53.63
2018,11,5,8,30,805.0,48.0,2.5,13.7,319.0,151.02,86.71
2018,11,5,8,45,831.5,50.0,2.65,14.55,360.5,196.67,124.81
2018,11,5,9,0,858.0,52.0,2.8,15.4,402.0,243.48,165.8
2018,11,5,9,15,875.0,54.0,3.0,16.2,439.0,288.61,206.33
2018,11,5,9,30,892.0,56.0,3.2,17.0,476.0,333.56,246.41
2018,11,5,9,45,903.5,57.5,3.4,17.8,507.0,375.68,283.66
2018,11,5,10,0,915.0,59.0,3.6,18.6,538.0,416.71,319.17
2018,11,5,10,15,924.0,59.5,3.65,19.1,562.0,454.4,351.4
2018,11,5,10,30,933.0,60.0,3.7,19.6,586.0,490.38,381.46
2018,11,5,10,45,939.0,60.5,3.75,20.15,603.0,522.97,408.12
2018,11,5,11,0,945.0,61.0,3.8,20.7,620.0,553.31,432.39
2018,11,5,11,15,948.0,62.0,3.85,21.0,629.5,580.1,453.85
2018,11,5,11,30,951.0,63.0,3.9,21.3,639.0,604.2,472.88
2018,11,5,11,45,951.5,63.0,3.9,21.55,640.5,623.02,487.64
2018,11,5,12,0,952.0,63.0,3.9,21.8,642.0,638.84,499.93
2018,11,5,12,15,949.5,63.5,3.9,21.95,635.5,650.27,508.97
2018,11,5,12,30,947.0,64.0,3.9,22.1,629.0,658.54,515.56
2018,11,5,12,45,942.0,64.0,3.85,22.2,614.5,661.54,518.13
2018,11,5,13,0,937.0,64.0,3.8,22.3,600.0,661.35,518.29
2018,11,5,13,15,929.5,63.5,3.8,22.25,578.0,655.9,514.98
2018,11,5,13,30,922.0,63.0,3.8,22.2,556.0,647.38,509.33
2018,11,5,13,45,911.5,61.5,3.75,22.15,527.0,632.92,499.04
2018,11,5,14,0,901.0,60.0,3.7,22.1,498.0,615.64,486.51
2018,11,5,14,15,885.0,58.5,3.6,21.9,463.0,592.44,469.44
2018,11,5,14,30,869.0,57.0,3.5,21.7,428.0,566.94,450.3
2018,11,5,14,45,846.5,55.0,3.45,21.5,387.5,535.2,426.1
2018,11,5,15,0,824.0,53.0,3.4,21.3,347.0,501.93,400.1
2018,11,5,15,15,789.5,50.0,3.4,21.3,302.0,460.23,366.6
2018,11,5,15,30,755.0,47.0,3.4,21.3,257.0,421.08,334.01
2018,11,5,15,45,702.0,43.5,2.7,20.05,210.5,370.37,291.82
2018,11,5,16,0,649.0,40.0,2.0,18.8,164.0,321.34,249.41
2018,11,5,16,15,557.0,34.5,1.8,17.6,120.0,257.72,195.06
2018,11,5,16,30,465.0,29.0,1.6,16.4,76.0,199.34,141.68
2018,11,5,16,45,289.5,19.5,1.4,15.15,43.5,115.78,22.5
2018,11,5,17,0,114.0,10.0,1.2,13.9,11.0,38.55,0.0
2018,11,5,17,15,57.0,5.0,1.25,13.45,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,6,6,15,16.0,2.0,0.85,8.1,1.5,0.0,0.0
2018,11,6,6,30,32.0,4.0,0.8,8.3,3.0,0.0,0.0
2018,11,6,6,45,214.0,15.0,0.75,8.55,28.5,14.74,0.0
2018,11,6,7,0,396.0,26.0,0.7,8.8,54.0,21.05,9.57
2018,11,6,7,15,511.0,32.0,0.75,9.65,97.5,26.2,17.4
2018,11,6,7,30,626.0,38.0,0.8,10.5,141.0,29.47,20.82
2018,11,6,7,45,690.5,42.5,0.85,11.35,189.0,31.34,22.7
2018,11,6,8,0,755.0,47.0,0.9,12.2,237.0,61.0,29.35
2018,11,6,8,15,795.0,50.0,0.95,13.05,283.5,105.5,52.71
2018,11,6,8,30,835.0,53.0,1.0,13.9,330.0,156.39,89.53
2018,11,6,8,45,861.5,55.0,1.1,14.75,373.0,203.42,128.11
2018,11,6,9,0,888.0,57.0,1.2,15.6,416.0,251.55,169.6
2018,11,6,9,15,906.0,58.5,1.25,16.4,454.0,297.79,210.32
2018,11,6,9,30,924.0,60.0,1.3,17.2,492.0,343.86,250.5
2018,11,6,9,45,936.5,61.5,1.4,18.0,524.0,387.58,288.28
2018,11,6,10,0,949.0,63.0,1.5,18.8,556.0,430.21,324.24
2018,11,6,10,15,957.5,64.0,1.55,19.4,580.5,469.34,356.7
2018,11,6,10,30,966.0,65.0,1.6,20.0,605.0,506.67,386.88
2018,11,6,10,45,971.0,66.0,1.7,20.6,622.5,540.27,413.71
2018,11,6,11,0,976.0,67.0,1.8,21.2,640.0,571.47,438.11
2018,11,6,11,15,979.0,67.0,1.85,21.55,649.0,598.06,458.8
2018,11,6,11,30,982.0,67.0,1.9,21.9,658.0,621.84,477.05
2018,11,6,11,45,982.0,67.5,2.0,22.25,659.5,641.48,492.24
2018,11,6,12,0,982.0,68.0,2.1,22.6,661.0,658.02,504.97
2018,11,6,12,15,979.0,68.0,2.15,22.8,653.5,669.06,513.62
2018,11,6,12,30,976.0,68.0,2.2,23.0,646.0,676.81,519.83
2018,11,6,12,45,970.0,68.0,2.3,23.15,631.0,679.42,522.65
2018,11,6,13,0,964.0,68.0,2.4,23.3,616.0,678.74,523.05
2018,11,6,13,15,956.0,67.5,2.45,23.25,593.0,673.04,519.93
2018,11,6,13,30,948.0,67.0,2.5,23.2,570.0,664.18,514.45
2018,11,6,13,45,936.0,65.5,2.6,23.2,540.0,648.71,504.21
2018,11,6,14,0,924.0,64.0,2.7,23.2,510.0,630.38,491.66
2018,11,6,14,15,906.5,62.0,2.7,22.95,473.0,605.55,474.12
2018,11,6,14,30,889.0,60.0,2.7,22.7,436.0,578.39,454.47
2018,11,6,14,45,864.5,58.5,2.65,22.5,394.5,545.89,430.02
2018,11,6,15,0,840.0,57.0,2.6,22.3,353.0,514.73,405.86
2018,11,6,15,15,804.0,53.5,2.6,22.3,307.0,471.43,371.62
2018,11,6,15,30,768.0,50.0,2.6,22.3,261.0,427.85,336.09
2018,11,6,15,45,711.0,46.5,1.95,20.5,213.5,375.15,293.18
2018,11,6,16,0,654.0,43.0,1.3,18.7,166.0,324.24,249.86
2018,11,6,16,15,556.0,37.0,1.3,17.55,120.5,257.77,193.91
2018,11,6,16,30,458.0,31.0,1.3,16.4,75.0,201.69,142.04
2018,11,6,16,45,282.0,20.5,1.3,15.3,43.0,112.77,6.63
2018,11,6,17,0,106.0,10.0,1.3,14.2,11.0,36.22,0.0
2018,11,6,17,15,53.0,5.0,1.3,13.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,7,6,15,16.5,1.5,0.4,11.2,1.0,0.0,0.0
2018,11,7,6,30,33.0,3.0,0.4,11.3,2.0,0.0,0.0
2018,11,7,6,45,216.0,13.5,0.4,11.4,26.5,13.27,0.0
2018,11,7,7,0,399.0,24.0,0.4,11.5,51.0,21.1,8.58
2018,11,7,7,15,511.5,30.0,0.45,12.05,93.5,24.35,15.54
2018,11,7,7,30,624.0,36.0,0.5,12.6,136.0,27.73,19.07
2018,11,7,7,45,687.0,40.0,0.55,13.2,183.0,29.25,20.65
2018,11,7,8,0,750.0,44.0,0.6,13.8,230.0,55.65,26.03
2018,11,7,8,15,789.0,47.0,0.7,14.5,276.0,102.96,51.04
2018,11,7,8,30,828.0,50.0,0.8,15.2,322.0,149.97,84.09
2018,11,7,8,45,854.0,52.0,0.85,15.95,364.5,196.39,121.75
2018,11,7,9,0,880.0,54.0,0.9,16.7,407.0,243.87,162.36
2018,11,7,9,15,897.5,56.0,1.15,17.45,444.5,289.92,203.01
2018,11,7,9,30,915.0,58.0,1.4,18.2,482.0,335.79,243.34
2018,11,7,9,45,927.0,59.0,1.65,19.0,513.0,378.4,280.58
2018,11,7,10,0,939.0,60.0,1.9,19.8,544.0,419.88,316.13
2018,11,7,10,15,947.5,61.0,2.0,20.3,568.5,458.56,348.7
2018,11,7,10,30,956.0,62.0,2.1,20.8,593.0,495.45,379.06
2018,11,7,10,45,961.0,63.0,2.25,21.25,610.0,528.66,406.18
2018,11,7,11,0,966.0,64.0,2.4,21.7,627.0,559.52,430.92
2018,11,7,11,15,968.0,64.5,2.5,21.95,636.0,585.75,451.92
2018,11,7,11,30,970.0,65.0,2.6,22.2,645.0,609.18,470.48
2018,11,7,11,45,970.0,65.0,2.65,22.45,646.0,628.05,485.22
2018,11,7,12,0,970.0,65.0,2.7,22.7,647.0,643.85,497.49
2018,11,7,12,15,967.5,65.0,2.75,22.75,640.0,655.02,506.6
2018,11,7,12,30,965.0,65.0,2.8,22.8,633.0,662.96,513.27
2018,11,7,12,45,960.5,64.5,2.9,22.85,618.0,665.9,516.46
2018,11,7,13,0,956.0,64.0,3.0,22.9,603.0,665.59,517.22
2018,11,7,13,15,948.5,63.0,3.0,22.8,580.5,659.67,513.73
2018,11,7,13,30,941.0,62.0,3.0,22.7,558.0,650.6,507.88
2018,11,7,13,45,930.0,60.5,3.05,22.65,528.5,635.81,497.79
2018,11,7,14,0,919.0,59.0,3.1,22.6,499.0,618.15,485.41
2018,11,7,14,15,903.0,57.5,3.1,22.35,463.0,594.88,468.76
2018,11,7,14,30,887.0,56.0,3.1,22.1,427.0,569.25,449.97
2018,11,7,14,45,864.0,53.5,3.1,21.85,386.0,536.52,425.32
2018,11,7,15,0,841.0,51.0,3.1,21.6,345.0,502.23,398.77
2018,11,7,15,15,806.0,48.5,3.1,21.6,300.0,460.75,365.45
2018,11,7,15,30,771.0,46.0,3.1,21.6,255.0,421.79,332.95
2018,11,7,15,45,717.5,42.0,2.4,20.05,208.0,370.25,290.31
2018,11,7,16,0,664.0,38.0,1.7,18.5,161.0,320.42,247.32
2018,11,7,16,15,570.5,32.5,1.6,17.25,116.5,256.52,192.76
2018,11,7,16,30,477.0,27.0,1.5,16.0,72.0,198.05,137.89
2018,11,7,16,45,287.0,17.5,1.4,14.75,40.0,107.33,0.0
2018,11,7,17,0,97.0,8.0,1.3,13.5,8.0,31.74,0.0
2018,11,7,17,15,48.5,4.0,1.3,13.1,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.45,4.8,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,11,8,6,45,144.5,15.0,1.35,5.25,23.5,14.74,0.0
2018,11,8,7,0,273.0,27.0,1.3,5.5,45.0,22.64,8.68
2018,11,8,7,15,396.5,37.5,1.5,6.45,87.5,29.77,20.59
2018,11,8,7,30,520.0,48.0,1.7,7.4,130.0,36.58,27.42
2018,11,8,7,45,595.5,55.5,1.9,8.35,178.5,40.31,31.07
2018,11,8,8,0,671.0,63.0,2.1,9.3,227.0,64.59,37.19
2018,11,8,8,15,720.5,67.5,2.25,10.1,274.5,106.85,58.58
2018,11,8,8,30,770.0,72.0,2.4,10.9,322.0,156.47,93.94
2018,11,8,8,45,805.0,75.0,2.55,11.7,366.5,202.49,131.38
2018,11,8,9,0,840.0,78.0,2.7,12.5,411.0,250.69,172.93
2018,11,8,9,15,872.0,78.0,2.75,13.25,452.0,297.13,213.96
2018,11,8,9,30,904.0,78.0,2.8,14.0,493.0,344.76,255.9
2018,11,8,9,45,932.5,75.5,2.85,14.75,528.5,392.09,297.08
2018,11,8,10,0,961.0,73.0,2.9,15.5,564.0,436.92,335.5
2018,11,8,10,15,969.5,74.5,2.9,15.95,589.5,476.94,369.76
2018,11,8,10,30,978.0,76.0,2.9,16.4,615.0,515.11,401.66
2018,11,8,10,45,983.0,77.0,2.95,16.9,632.5,549.09,429.6
2018,11,8,11,0,988.0,78.0,3.0,17.4,650.0,580.65,454.99
2018,11,8,11,15,990.0,78.5,3.0,17.7,659.0,607.54,476.49
2018,11,8,11,30,992.0,79.0,3.0,18.0,668.0,631.58,495.39
2018,11,8,11,45,990.5,79.5,3.05,18.3,668.5,650.64,510.42
2018,11,8,12,0,989.0,80.0,3.1,18.6,669.0,666.53,522.86
2018,11,8,12,15,986.0,80.0,3.1,18.75,661.5,677.79,531.81
2018,11,8,12,30,983.0,80.0,3.1,18.9,654.0,685.77,538.21
2018,11,8,12,45,976.5,78.5,3.15,19.05,637.0,686.72,539.61
2018,11,8,13,0,970.0,77.0,3.2,19.2,620.0,684.33,538.5
2018,11,8,13,15,958.5,76.0,3.2,19.2,595.5,676.12,533.1
2018,11,8,13,30,947.0,75.0,3.2,19.2,571.0,664.76,525.3
2018,11,8,13,45,933.5,73.5,3.2,19.15,540.0,648.64,513.92
2018,11,8,14,0,920.0,72.0,3.2,19.1,509.0,629.7,500.25
2018,11,8,14,15,900.5,70.5,3.15,18.95,472.0,604.64,481.72
2018,11,8,14,30,881.0,69.0,3.1,18.8,435.0,580.03,463.1
2018,11,8,14,45,852.5,67.0,3.1,18.6,392.5,545.31,436.57
2018,11,8,15,0,824.0,65.0,3.1,18.4,350.0,509.2,408.28
2018,11,8,15,15,785.5,61.0,3.1,18.4,303.5,464.87,372.46
2018,11,8,15,30,747.0,57.0,3.1,18.4,257.0,420.35,335.37
2018,11,8,15,45,682.0,52.5,2.4,16.95,208.5,364.02,288.45
2018,11,8,16,0,617.0,48.0,1.7,15.5,160.0,313.37,244.4
2018,11,8,16,15,506.0,40.0,1.55,14.4,114.0,242.65,184.12
2018,11,8,16,30,395.0,32.0,1.4,13.3,68.0,179.09,124.9
2018,11,8,16,45,226.5,19.5,1.3,12.25,37.5,93.04,0.0
2018,11,8,17,0,58.0,7.0,1.2,11.2,7.0,21.0,0.0
2018,11,8,17,15,29.0,3.5,1.2,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
