Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,15,30,197.0,80.0,0.9,10.8,122.0,173.54,139.56
2018,12,9,15,45,167.5,64.5,0.9,9.85,94.5,141.1,111.67
2018,12,9,16,0,138.0,49.0,0.9,8.9,67.0,109.91,84.22
2018,12,9,16,15,103.0,33.5,0.9,8.65,44.0,78.52,54.66
2018,12,9,16,30,68.0,18.0,0.9,8.4,21.0,42.29,0.0
2018,12,9,16,45,34.0,9.0,0.9,8.15,10.5,16.82,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,7,15,13.0,10.0,1.35,4.05,11.0,9.83,0.0
2018,12,10,7,30,26.0,20.0,1.4,4.3,22.0,17.86,2.61
2018,12,10,7,45,53.0,36.5,1.45,4.5,43.0,31.6,21.93
2018,12,10,8,0,80.0,53.0,1.5,4.7,64.0,45.01,35.14
2018,12,10,8,15,100.5,69.5,1.6,5.05,88.5,58.09,47.57
2018,12,10,8,30,121.0,86.0,1.7,5.4,113.0,75.68,58.37
2018,12,10,8,45,150.0,101.5,1.75,5.8,141.5,98.34,74.7
2018,12,10,9,0,179.0,117.0,1.8,6.2,170.0,123.53,94.0
2018,12,10,9,15,208.5,130.5,1.9,6.65,199.5,147.14,112.63
2018,12,10,9,30,238.0,144.0,2.0,7.1,229.0,175.66,136.02
2018,12,10,9,45,343.5,142.0,2.1,7.6,276.5,211.11,162.92
2018,12,10,10,0,449.0,140.0,2.2,8.1,324.0,252.14,195.44
2018,12,10,10,15,415.0,155.0,2.25,8.55,333.0,273.21,215.39
2018,12,10,10,30,381.0,170.0,2.3,9.0,342.0,291.74,232.62
2018,12,10,10,45,365.0,181.0,2.4,9.45,351.0,309.49,248.41
2018,12,10,11,0,349.0,192.0,2.5,9.9,360.0,325.52,262.37
2018,12,10,11,15,260.0,206.5,2.5,10.2,333.5,311.66,252.25
2018,12,10,11,30,171.0,221.0,2.5,10.5,307.0,291.97,236.81
2018,12,10,11,45,282.5,204.5,2.55,10.8,347.0,335.62,272.48
2018,12,10,12,0,394.0,188.0,2.6,11.1,387.0,383.14,310.98
2018,12,10,12,15,623.5,132.5,2.55,11.15,445.0,453.42,368.13
2018,12,10,12,30,853.0,77.0,2.5,11.2,503.0,523.62,424.53
2018,12,10,12,45,867.0,72.0,2.5,11.25,496.0,532.33,431.85
2018,12,10,13,0,881.0,67.0,2.5,11.3,489.0,538.99,437.78
2018,12,10,13,15,872.0,66.0,2.5,11.2,470.5,534.91,435.35
2018,12,10,13,30,863.0,65.0,2.5,11.1,452.0,528.05,430.61
2018,12,10,13,45,819.0,69.5,2.45,11.0,420.0,508.07,415.07
2018,12,10,14,0,775.0,74.0,2.4,10.9,388.0,484.44,396.48
2018,12,10,14,15,786.0,66.0,2.4,10.7,363.0,473.21,387.87
2018,12,10,14,30,797.0,58.0,2.4,10.5,338.0,459.05,376.4
2018,12,10,14,45,769.5,55.0,2.35,10.3,301.5,429.57,352.01
2018,12,10,15,0,742.0,52.0,2.3,10.1,265.0,398.83,325.95
2018,12,10,15,15,698.5,49.0,2.3,10.1,225.5,360.36,292.71
2018,12,10,15,30,655.0,46.0,2.3,10.1,186.0,322.03,258.58
2018,12,10,15,45,589.0,40.5,1.85,9.0,145.5,273.22,215.55
2018,12,10,16,0,523.0,35.0,1.4,7.9,105.0,226.72,173.28
2018,12,10,16,15,383.0,27.5,1.35,7.25,68.5,162.63,114.73
2018,12,10,16,30,243.0,20.0,1.3,6.6,32.0,95.32,0.02
2018,12,10,16,45,121.5,10.0,1.2,6.0,16.0,38.32,0.0
2018,12,10,17,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,11,7,15,170.5,11.0,0.95,2.85,20.5,10.81,0.0
2018,12,11,7,30,341.0,22.0,0.9,3.3,41.0,18.04,1.3
2018,12,11,7,45,473.5,28.5,0.9,3.7,80.5,23.84,15.15
2018,12,11,8,0,606.0,35.0,0.9,4.1,120.0,27.9,19.74
2018,12,11,8,15,672.0,39.0,0.95,4.65,162.5,29.52,21.55
2018,12,11,8,30,738.0,43.0,1.0,5.2,205.0,50.43,25.5
2018,12,11,8,45,778.5,46.0,1.05,5.75,246.5,91.0,44.81
2018,12,11,9,0,819.0,49.0,1.1,6.3,288.0,137.05,77.06
2018,12,11,9,15,844.5,51.5,1.35,7.1,325.0,179.87,111.97
2018,12,11,9,30,870.0,54.0,1.6,7.9,362.0,223.37,150.01
2018,12,11,9,45,886.0,55.5,1.9,8.7,393.5,264.13,187.22
2018,12,11,10,0,902.0,57.0,2.2,9.5,425.0,304.31,224.11
2018,12,11,10,15,914.5,58.5,2.3,9.9,451.0,342.6,259.34
2018,12,11,10,30,927.0,60.0,2.4,10.3,477.0,379.63,292.95
2018,12,11,10,45,934.5,60.5,2.5,10.7,495.5,412.34,322.52
2018,12,11,11,0,942.0,61.0,2.6,11.1,514.0,443.07,349.84
2018,12,11,11,15,946.5,62.0,2.7,11.3,525.5,470.85,374.49
2018,12,11,11,30,951.0,63.0,2.8,11.5,537.0,496.21,396.7
2018,12,11,11,45,952.5,63.0,2.85,11.7,540.5,516.58,414.46
2018,12,11,12,0,954.0,63.0,2.9,11.9,544.0,534.16,429.66
2018,12,11,12,15,952.0,62.5,2.95,11.95,539.5,546.58,440.81
2018,12,11,12,30,950.0,62.0,3.0,12.0,535.0,555.98,449.38
2018,12,11,12,45,945.5,62.0,3.05,12.05,523.5,561.57,454.75
2018,12,11,13,0,941.0,62.0,3.1,12.1,512.0,564.09,457.57
2018,12,11,13,15,932.5,61.0,3.05,12.05,492.5,560.38,455.28
2018,12,11,13,30,924.0,60.0,3.0,12.0,473.0,553.69,450.49
2018,12,11,13,45,911.5,58.0,3.0,11.95,446.5,540.92,440.91
2018,12,11,14,0,899.0,56.0,3.0,11.9,420.0,525.4,428.9
2018,12,11,14,15,880.0,54.5,2.9,11.7,387.5,504.63,412.37
2018,12,11,14,30,861.0,53.0,2.8,11.5,355.0,481.66,393.65
2018,12,11,14,45,833.5,51.0,2.7,11.25,317.5,452.2,369.3
2018,12,11,15,0,806.0,49.0,2.6,11.0,280.0,423.66,344.89
2018,12,11,15,15,763.5,46.0,2.6,11.0,238.5,384.22,310.84
2018,12,11,15,30,721.0,43.0,2.6,11.0,197.0,344.74,275.68
2018,12,11,15,45,653.5,38.0,1.95,9.35,154.5,294.19,231.41
2018,12,11,16,0,586.0,33.0,1.3,7.7,112.0,245.95,187.61
2018,12,11,16,15,452.0,26.5,1.25,7.2,74.0,178.82,125.83
2018,12,11,16,30,318.0,20.0,1.2,6.7,36.0,115.6,3.72
2018,12,11,16,45,159.0,10.0,1.2,6.2,18.0,47.13,0.0
2018,12,11,17,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,12,7,15,44.5,8.0,1.25,6.45,10.5,7.86,0.0
2018,12,12,7,30,89.0,16.0,1.4,6.9,21.0,12.38,0.0
2018,12,12,7,45,248.0,26.0,1.5,7.3,56.5,19.5,11.05
2018,12,12,8,0,407.0,36.0,1.6,7.7,92.0,26.49,18.1
2018,12,12,8,15,273.0,53.5,1.8,8.05,96.5,39.66,30.35
2018,12,12,8,30,139.0,71.0,2.0,8.4,101.0,60.73,44.86
2018,12,12,8,45,134.5,90.0,2.2,8.75,124.0,87.46,65.31
2018,12,12,9,0,130.0,109.0,2.4,9.1,147.0,110.57,84.22
2018,12,12,9,15,237.5,114.0,2.55,9.45,194.0,136.68,101.45
2018,12,12,9,30,345.0,119.0,2.7,9.8,241.0,171.73,127.2
2018,12,12,9,45,408.5,124.0,2.8,10.15,281.0,207.01,155.87
2018,12,12,10,0,472.0,129.0,2.9,10.5,321.0,246.41,188.53
2018,12,12,10,15,693.0,94.0,2.95,10.9,395.0,301.66,230.87
2018,12,12,10,30,914.0,59.0,3.0,11.3,469.0,372.31,286.99
2018,12,12,10,45,915.0,60.5,3.05,11.7,485.0,403.18,315.03
2018,12,12,11,0,916.0,62.0,3.1,12.1,501.0,431.76,340.67
2018,12,12,11,15,930.5,61.0,3.1,12.35,515.5,461.26,366.37
2018,12,12,11,30,945.0,60.0,3.1,12.6,530.0,488.82,389.99
2018,12,12,11,45,947.5,60.0,3.1,12.8,534.0,509.58,407.95
2018,12,12,12,0,950.0,60.0,3.1,13.0,538.0,527.61,423.38
2018,12,12,12,15,946.0,60.5,3.1,13.05,533.5,540.06,434.39
2018,12,12,12,30,942.0,61.0,3.1,13.1,529.0,549.49,442.81
2018,12,12,12,45,933.5,62.5,3.1,13.2,517.5,554.6,447.55
2018,12,12,13,0,925.0,64.0,3.1,13.3,506.0,556.67,449.74
2018,12,12,13,15,916.5,62.5,3.1,13.2,486.5,552.54,447.37
2018,12,12,13,30,908.0,61.0,3.1,13.1,467.0,545.45,442.52
2018,12,12,13,45,895.0,60.5,3.1,12.95,441.5,534.28,434.31
2018,12,12,14,0,882.0,60.0,3.1,12.8,416.0,520.46,423.76
2018,12,12,14,15,856.0,58.5,2.95,12.55,382.0,496.54,404.76
2018,12,12,14,30,830.0,57.0,2.8,12.3,348.0,472.86,385.48
2018,12,12,14,45,787.5,56.0,2.65,12.0,308.5,438.23,357.11
2018,12,12,15,0,745.0,55.0,2.5,11.7,269.0,402.84,327.44
2018,12,12,15,15,674.5,52.0,2.5,11.7,223.5,353.0,285.44
2018,12,12,15,30,604.0,49.0,2.5,11.7,178.0,306.82,245.46
2018,12,12,15,45,532.5,43.0,1.85,10.05,138.5,257.42,202.71
2018,12,12,16,0,461.0,37.0,1.2,8.4,99.0,211.03,161.31
2018,12,12,16,15,379.5,29.0,1.2,7.85,67.5,163.12,115.22
2018,12,12,16,30,298.0,21.0,1.2,7.3,36.0,111.21,6.29
2018,12,12,16,45,149.0,10.5,1.2,6.75,18.0,45.3,0.0
2018,12,12,17,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,13,7,15,152.0,10.0,1.4,2.35,18.0,9.83,0.0
2018,12,13,7,30,304.0,20.0,1.5,3.2,36.0,16.25,0.0
2018,12,13,7,45,436.0,27.0,1.6,4.05,73.5,22.51,13.73
2018,12,13,8,0,568.0,34.0,1.7,4.9,111.0,27.14,18.9
2018,12,13,8,15,636.0,38.0,1.85,5.55,152.5,28.78,20.73
2018,12,13,8,30,704.0,42.0,2.0,6.2,194.0,45.44,23.62
2018,12,13,8,45,747.0,45.0,2.15,6.85,234.5,84.45,41.08
2018,12,13,9,0,790.0,48.0,2.3,7.5,275.0,126.45,69.32
2018,12,13,9,15,817.5,50.5,2.3,8.15,312.0,171.03,105.38
2018,12,13,9,30,845.0,53.0,2.3,8.8,349.0,213.74,142.46
2018,12,13,9,45,864.0,54.5,2.3,9.4,381.0,254.21,179.15
2018,12,13,10,0,883.0,56.0,2.3,10.0,413.0,294.38,215.76
2018,12,13,10,15,895.5,57.0,2.35,10.6,438.5,331.55,249.81
2018,12,13,10,30,908.0,58.0,2.4,11.2,464.0,367.51,282.25
2018,12,13,10,45,916.0,59.5,2.4,11.8,483.0,400.85,311.85
2018,12,13,11,0,924.0,61.0,2.4,12.4,502.0,432.33,339.19
2018,12,13,11,15,928.0,61.5,2.4,12.75,513.0,459.06,362.49
2018,12,13,11,30,932.0,62.0,2.4,13.1,524.0,483.4,383.32
2018,12,13,11,45,933.0,62.5,2.4,13.4,528.0,503.8,400.68
2018,12,13,12,0,934.0,63.0,2.4,13.7,532.0,521.47,415.51
2018,12,13,12,15,929.5,63.5,2.4,13.9,527.5,533.58,425.9
2018,12,13,12,30,925.0,64.0,2.4,14.1,523.0,542.69,433.73
2018,12,13,12,45,916.0,64.5,2.4,14.3,510.5,546.49,437.27
2018,12,13,13,0,907.0,65.0,2.4,14.5,498.0,547.27,438.33
2018,12,13,13,15,898.0,64.0,2.35,14.55,479.0,543.5,435.83
2018,12,13,13,30,889.0,63.0,2.3,14.6,460.0,536.86,430.95
2018,12,13,13,45,874.5,62.5,2.3,14.65,434.5,525.13,422.12
2018,12,13,14,0,860.0,62.0,2.3,14.7,409.0,510.84,411.07
2018,12,13,14,15,839.0,60.0,2.1,14.45,377.0,491.31,395.45
2018,12,13,14,30,818.0,58.0,1.9,14.2,345.0,467.75,376.34
2018,12,13,14,45,788.0,56.0,1.7,13.95,308.0,438.15,352.01
2018,12,13,15,0,758.0,54.0,1.5,13.7,271.0,407.31,326.07
2018,12,13,15,15,714.0,50.0,1.5,13.7,230.5,367.39,292.56
2018,12,13,15,30,670.0,46.0,1.5,13.7,190.0,327.57,258.11
2018,12,13,15,45,600.5,41.0,1.25,12.05,149.0,277.79,215.83
2018,12,13,16,0,531.0,36.0,1.0,10.4,108.0,230.36,174.1
2018,12,13,16,15,401.5,28.5,1.05,9.95,71.5,169.34,118.7
2018,12,13,16,30,272.0,21.0,1.1,9.5,35.0,104.41,8.49
2018,12,13,16,45,136.0,10.5,1.15,9.0,17.5,42.28,0.0
2018,12,13,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,14,7,15,11.0,7.5,2.7,7.75,8.0,7.37,0.0
2018,12,14,7,30,22.0,15.0,2.8,8.0,16.0,13.67,0.0
2018,12,14,7,45,21.0,31.0,2.85,8.25,33.0,28.41,18.25
2018,12,14,8,0,20.0,47.0,2.9,8.5,50.0,42.17,31.86
2018,12,14,8,15,32.0,64.0,3.0,8.75,70.0,56.39,45.21
2018,12,14,8,30,44.0,81.0,3.1,9.0,90.0,71.77,55.87
2018,12,14,8,45,38.0,83.5,3.2,9.25,92.5,78.12,60.73
2018,12,14,9,0,32.0,86.0,3.3,9.5,95.0,82.95,64.83
2018,12,14,9,15,17.0,81.0,3.4,9.7,86.0,78.8,61.82
2018,12,14,9,30,2.0,76.0,3.5,9.9,77.0,73.57,57.89
2018,12,14,9,45,16.5,99.5,3.6,10.1,106.0,99.0,78.95
2018,12,14,10,0,31.0,123.0,3.7,10.3,135.0,124.41,99.92
2018,12,14,10,15,109.5,152.5,3.75,10.4,200.5,176.0,141.34
2018,12,14,10,30,188.0,182.0,3.8,10.5,266.0,234.53,188.71
2018,12,14,10,45,196.5,194.0,3.9,10.6,285.0,256.22,206.96
2018,12,14,11,0,205.0,206.0,4.0,10.7,304.0,278.06,225.31
2018,12,14,11,15,203.0,209.0,4.0,10.75,308.0,287.1,233.2
2018,12,14,11,30,201.0,212.0,4.0,10.8,312.0,295.44,240.46
2018,12,14,11,45,171.5,214.5,3.95,10.85,300.0,289.76,236.16
2018,12,14,12,0,142.0,217.0,3.9,10.9,288.0,282.49,230.43
2018,12,14,12,15,135.0,221.0,3.85,10.95,288.0,286.64,233.98
2018,12,14,12,30,128.0,225.0,3.8,11.0,288.0,290.31,237.08
2018,12,14,12,45,115.5,217.0,3.75,11.1,273.0,278.58,227.63
2018,12,14,13,0,103.0,209.0,3.7,11.2,258.0,262.79,214.9
2018,12,14,13,15,149.0,198.0,3.6,11.2,266.0,280.86,230.39
2018,12,14,13,30,195.0,187.0,3.5,11.2,274.0,294.88,242.49
2018,12,14,13,45,249.5,168.0,3.4,11.25,273.0,308.18,253.97
2018,12,14,14,0,304.0,149.0,3.3,11.3,272.0,315.39,260.37
2018,12,14,14,15,289.5,141.0,3.0,11.15,250.5,297.86,245.95
2018,12,14,14,30,275.0,133.0,2.7,11.0,229.0,279.79,230.98
2018,12,14,14,45,273.0,119.0,2.4,10.9,206.0,260.43,214.74
2018,12,14,15,0,271.0,105.0,2.1,10.8,183.0,240.18,197.39
2018,12,14,15,15,237.5,89.0,2.1,10.8,150.0,203.42,166.15
2018,12,14,15,30,204.0,73.0,2.1,10.8,117.0,167.41,135.09
2018,12,14,15,45,195.5,58.5,1.55,10.0,93.0,143.51,113.61
2018,12,14,16,0,187.0,44.0,1.0,9.2,69.0,125.41,96.22
2018,12,14,16,15,122.0,30.5,1.0,8.8,44.5,79.48,55.41
2018,12,14,16,30,57.0,17.0,1.0,8.4,20.0,37.99,1.14
2018,12,14,16,45,28.5,8.5,1.0,8.0,10.0,15.07,0.0
2018,12,14,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,15,7,15,49.0,9.0,1.45,4.8,11.5,8.85,0.0
2018,12,15,7,30,98.0,18.0,1.5,5.1,23.0,14.15,0.0
2018,12,15,7,45,221.0,30.5,1.6,5.4,55.5,23.64,14.33
2018,12,15,8,0,344.0,43.0,1.7,5.7,88.0,33.6,24.55
2018,12,15,8,15,516.0,43.5,1.65,6.1,138.5,31.31,22.95
2018,12,15,8,30,688.0,44.0,1.6,6.5,189.0,43.97,24.66
2018,12,15,8,45,732.5,46.5,1.6,6.9,229.0,81.7,40.14
2018,12,15,9,0,777.0,49.0,1.6,7.3,269.0,122.62,66.89
2018,12,15,9,15,725.0,63.0,1.6,7.9,290.0,162.52,102.1
2018,12,15,9,30,673.0,77.0,1.6,8.5,311.0,194.55,132.96
2018,12,15,9,45,636.5,92.0,1.55,9.15,329.5,228.3,165.05
2018,12,15,10,0,600.0,107.0,1.5,9.8,348.0,258.26,193.55
2018,12,15,10,15,567.5,122.0,1.5,10.45,361.0,285.71,219.14
2018,12,15,10,30,535.0,137.0,1.5,11.1,374.0,308.76,240.33
2018,12,15,10,45,670.0,111.0,1.5,11.75,420.5,353.35,275.67
2018,12,15,11,0,805.0,85.0,1.5,12.4,467.0,404.08,315.9
2018,12,15,11,15,831.0,82.0,1.45,12.8,484.5,434.28,340.86
2018,12,15,11,30,857.0,79.0,1.4,13.2,502.0,463.38,364.54
2018,12,15,11,45,789.5,95.5,1.35,13.55,488.0,466.94,368.38
2018,12,15,12,0,722.0,112.0,1.3,13.9,474.0,465.38,367.9
2018,12,15,12,15,507.0,155.0,1.2,14.1,408.0,411.41,326.5
2018,12,15,12,30,292.0,198.0,1.1,14.3,342.0,349.42,277.97
2018,12,15,12,45,337.0,186.0,1.0,14.45,349.0,364.78,290.63
2018,12,15,13,0,382.0,174.0,0.9,14.6,356.0,383.18,304.92
2018,12,15,13,15,597.5,123.0,0.9,14.6,395.5,448.44,356.61
2018,12,15,13,30,813.0,72.0,0.9,14.6,435.0,507.16,402.03
2018,12,15,13,45,826.0,65.5,0.85,14.6,416.5,503.97,399.04
2018,12,15,14,0,839.0,59.0,0.8,14.6,398.0,495.9,392.78
2018,12,15,14,15,790.5,62.0,0.8,14.4,361.5,468.65,372.17
2018,12,15,14,30,742.0,65.0,0.8,14.2,325.0,438.19,348.84
2018,12,15,14,45,699.0,63.0,0.8,13.95,287.5,404.01,322.19
2018,12,15,15,0,656.0,61.0,0.8,13.7,250.0,370.92,295.63
2018,12,15,15,15,576.5,59.5,0.8,13.7,207.5,321.61,255.46
2018,12,15,15,30,497.0,58.0,0.8,13.7,165.0,274.4,216.19
2018,12,15,15,45,416.5,50.0,0.75,12.5,126.5,222.55,173.17
2018,12,15,16,0,336.0,42.0,0.7,11.3,88.0,174.34,132.17
2018,12,15,16,15,257.0,31.0,0.75,10.8,58.5,128.06,90.08
2018,12,15,16,30,178.0,20.0,0.8,10.3,29.0,78.72,10.59
2018,12,15,16,45,89.0,10.0,0.85,9.85,14.5,30.83,0.0
2018,12,15,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,7,15,67.5,9.0,1.5,6.2,12.0,8.85,0.0
2018,12,16,7,30,135.0,18.0,1.8,6.8,24.0,14.19,0.0
2018,12,16,7,45,206.5,30.5,2.05,7.4,51.5,23.69,14.06
2018,12,16,8,0,278.0,43.0,2.3,8.0,79.0,32.81,23.55
2018,12,16,8,15,323.0,55.0,2.45,8.5,111.5,41.17,31.56
2018,12,16,8,30,368.0,67.0,2.6,9.0,144.0,55.28,38.46
2018,12,16,8,45,397.5,77.5,2.75,9.45,176.0,84.92,54.35
2018,12,16,9,0,427.0,88.0,2.9,9.9,208.0,116.79,76.57
2018,12,16,9,15,329.5,107.0,3.0,10.4,207.0,139.35,99.25
2018,12,16,9,30,232.0,126.0,3.1,10.9,206.0,155.6,117.59
2018,12,16,9,45,133.5,132.0,3.2,11.45,179.0,151.62,118.53
2018,12,16,10,0,35.0,138.0,3.3,12.0,152.0,138.68,111.01
2018,12,16,10,15,72.5,163.5,3.35,12.3,195.0,175.23,140.42
2018,12,16,10,30,110.0,189.0,3.4,12.6,238.0,213.76,171.42
2018,12,16,10,45,72.5,168.0,3.45,12.9,201.0,186.38,149.57
2018,12,16,11,0,35.0,147.0,3.5,13.2,164.0,154.87,124.0
2018,12,16,11,15,23.0,143.0,3.45,13.35,154.0,147.55,118.0
2018,12,16,11,30,11.0,139.0,3.4,13.5,144.0,139.02,110.9
2018,12,16,11,45,19.5,161.0,3.35,13.65,170.5,164.62,131.92
2018,12,16,12,0,28.0,183.0,3.3,13.8,197.0,191.98,154.23
2018,12,16,12,15,44.0,166.0,3.15,13.7,188.0,184.46,148.3
2018,12,16,12,30,60.0,149.0,3.0,13.6,179.0,176.92,142.49
2018,12,16,12,45,131.0,173.5,2.85,13.5,236.5,242.23,196.5
2018,12,16,13,0,202.0,198.0,2.7,13.4,294.0,306.28,248.59
2018,12,16,13,15,227.0,190.5,2.65,13.3,294.5,317.44,257.88
2018,12,16,13,30,252.0,183.0,2.6,13.2,295.0,324.26,263.89
2018,12,16,13,45,178.0,173.0,2.55,13.1,250.0,271.74,221.45
2018,12,16,14,0,104.0,163.0,2.5,13.0,205.0,223.69,182.22
2018,12,16,14,15,137.5,145.0,2.4,12.75,196.0,221.44,181.13
2018,12,16,14,30,171.0,127.0,2.3,12.5,187.0,217.65,178.43
2018,12,16,14,45,124.0,108.0,2.15,12.25,149.0,173.34,141.62
2018,12,16,15,0,77.0,89.0,2.0,12.0,111.0,130.12,105.4
2018,12,16,15,15,46.5,74.0,2.0,12.0,86.5,95.62,76.11
2018,12,16,15,30,16.0,59.0,2.0,12.0,62.0,66.79,51.47
2018,12,16,15,45,12.0,47.0,1.95,11.35,49.0,52.64,39.17
2018,12,16,16,0,8.0,35.0,1.9,10.7,36.0,36.88,25.37
2018,12,16,16,15,5.0,23.5,2.0,10.55,24.0,24.22,13.77
2018,12,16,16,30,2.0,12.0,2.1,10.4,12.0,12.12,0.0
2018,12,16,16,45,1.0,6.0,2.15,10.25,6.0,6.13,0.0
2018,12,16,17,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,17,7,15,115.0,9.5,1.45,6.5,14.5,9.34,0.0
2018,12,17,7,30,230.0,19.0,1.6,6.8,29.0,15.71,0.0
2018,12,17,7,45,378.0,27.0,1.8,7.1,65.5,21.06,11.76
2018,12,17,8,0,526.0,35.0,2.0,7.4,102.0,28.67,19.92
2018,12,17,8,15,601.5,39.5,2.05,7.6,143.5,30.63,22.14
2018,12,17,8,30,677.0,44.0,2.1,7.8,185.0,41.08,24.15
2018,12,17,8,45,725.0,46.5,2.1,8.0,225.5,78.35,38.26
2018,12,17,9,0,773.0,49.0,2.1,8.2,266.0,119.16,64.21
2018,12,17,9,15,799.5,52.5,2.1,8.5,303.0,160.9,97.23
2018,12,17,9,30,826.0,56.0,2.1,8.8,340.0,203.63,134.08
2018,12,17,9,45,842.0,59.0,2.1,9.15,372.0,244.24,170.9
2018,12,17,10,0,858.0,62.0,2.1,9.5,404.0,286.75,209.56
2018,12,17,10,15,873.5,63.0,2.1,9.85,430.0,324.14,243.8
2018,12,17,10,30,889.0,64.0,2.1,10.2,456.0,360.6,276.76
2018,12,17,10,45,875.0,69.5,2.1,10.5,469.0,389.4,303.45
2018,12,17,11,0,861.0,75.0,2.1,10.8,482.0,414.02,326.04
2018,12,17,11,15,726.0,109.5,2.05,11.0,458.5,413.54,328.83
2018,12,17,11,30,591.0,144.0,2.0,11.2,435.0,405.87,324.8
2018,12,17,11,45,756.5,105.0,2.0,11.35,481.0,458.44,367.31
2018,12,17,12,0,922.0,66.0,2.0,11.5,527.0,514.16,411.73
2018,12,17,12,15,919.0,66.0,2.0,11.5,523.0,526.73,422.59
2018,12,17,12,30,916.0,66.0,2.0,11.5,519.0,536.38,431.21
2018,12,17,12,45,899.5,68.0,2.05,11.5,504.5,538.22,433.8
2018,12,17,13,0,883.0,70.0,2.1,11.5,490.0,537.04,433.87
2018,12,17,13,15,776.0,88.0,2.1,11.5,447.0,503.91,408.45
2018,12,17,13,30,669.0,106.0,2.1,11.5,404.0,467.99,380.58
2018,12,17,13,45,515.0,125.0,2.1,11.5,347.0,404.27,330.22
2018,12,17,14,0,361.0,144.0,2.1,11.5,290.0,343.62,281.44
2018,12,17,14,15,349.5,134.0,2.05,11.4,266.5,325.03,266.86
2018,12,17,14,30,338.0,124.0,2.0,11.3,243.0,305.48,251.03
2018,12,17,14,45,201.0,110.5,1.95,11.2,179.0,217.07,178.3
2018,12,17,15,0,64.0,97.0,1.9,11.1,115.0,128.8,104.51
2018,12,17,15,15,32.5,75.5,1.9,11.1,84.5,91.37,72.78
2018,12,17,15,30,1.0,54.0,1.9,11.1,54.0,53.16,40.11
2018,12,17,15,45,0.5,42.5,1.45,9.95,42.5,41.46,30.0
2018,12,17,16,0,0.0,31.0,1.0,8.8,31.0,29.94,19.87
2018,12,17,16,15,0.0,21.5,1.05,8.35,21.5,20.75,11.28
2018,12,17,16,30,0.0,12.0,1.1,7.9,12.0,11.58,0.0
2018,12,17,16,45,0.0,6.0,1.1,7.45,6.0,5.9,0.0
2018,12,17,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.4,4.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.35,4.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,12,18,7,15,64.0,7.5,0.35,4.7,10.0,7.37,0.0
2018,12,18,7,30,128.0,15.0,0.4,5.0,20.0,14.74,0.0
2018,12,18,7,45,342.5,23.5,0.45,5.35,61.0,17.79,9.07
2018,12,18,8,0,557.0,32.0,0.5,5.7,102.0,25.69,17.45
2018,12,18,8,15,629.5,36.0,0.5,6.2,143.5,27.37,19.38
2018,12,18,8,30,702.0,40.0,0.5,6.7,185.0,36.38,21.0
2018,12,18,8,45,747.0,42.5,0.55,7.2,225.5,74.63,34.91
2018,12,18,9,0,792.0,45.0,0.6,7.7,266.0,118.91,63.32
2018,12,18,9,15,820.0,47.5,0.8,8.45,303.5,160.71,95.78
2018,12,18,9,30,848.0,50.0,1.0,9.2,341.0,203.51,132.16
2018,12,18,9,45,866.5,52.0,1.2,9.95,373.0,244.43,168.77
2018,12,18,10,0,885.0,54.0,1.4,10.7,405.0,285.08,205.52
2018,12,18,10,15,898.5,54.5,1.5,11.15,431.0,322.3,239.52
2018,12,18,10,30,912.0,55.0,1.6,11.6,457.0,358.38,272.12
2018,12,18,10,45,921.0,55.5,1.7,12.05,476.0,391.47,301.78
2018,12,18,11,0,930.0,56.0,1.8,12.5,495.0,422.75,329.34
2018,12,18,11,15,935.0,57.0,1.9,12.7,507.5,450.85,354.15
2018,12,18,11,30,940.0,58.0,2.0,12.9,520.0,476.62,376.59
2018,12,18,11,45,941.5,57.5,2.1,13.1,524.0,496.77,394.29
2018,12,18,12,0,943.0,57.0,2.2,13.3,528.0,514.17,409.5
2018,12,18,12,15,941.0,57.0,2.3,13.35,524.5,527.54,421.52
2018,12,18,12,30,939.0,57.0,2.4,13.4,521.0,537.94,431.0
2018,12,18,12,45,934.0,57.0,2.45,13.45,510.0,543.81,436.62
2018,12,18,13,0,929.0,57.0,2.5,13.5,499.0,546.66,439.73
2018,12,18,13,15,920.5,56.0,2.55,13.45,480.5,543.6,438.29
2018,12,18,13,30,912.0,55.0,2.6,13.4,462.0,537.58,434.39
2018,12,18,13,45,898.5,54.5,2.65,13.35,437.0,526.68,426.45
2018,12,18,14,0,885.0,54.0,2.7,13.3,412.0,513.1,416.16
2018,12,18,14,15,866.0,53.0,2.6,13.05,381.0,493.72,400.89
2018,12,18,14,30,847.0,52.0,2.5,12.8,350.0,472.18,383.5
2018,12,18,14,45,819.0,50.0,2.45,12.6,313.5,443.35,359.91
2018,12,18,15,0,791.0,48.0,2.4,12.4,277.0,413.19,334.56
2018,12,18,15,15,750.5,45.0,2.4,12.4,237.0,377.75,304.02
2018,12,18,15,30,710.0,42.0,2.4,12.4,197.0,339.91,270.56
2018,12,18,15,45,644.5,37.5,1.8,10.95,155.5,291.36,228.22
2018,12,18,16,0,579.0,33.0,1.2,9.5,114.0,244.95,186.35
2018,12,18,16,15,451.0,27.0,1.2,8.95,76.5,180.42,128.42
2018,12,18,16,30,323.0,21.0,1.2,8.4,39.0,120.17,32.44
2018,12,18,16,45,161.5,10.5,1.2,7.85,19.5,48.76,0.0
2018,12,18,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,19,7,15,127.0,9.0,0.65,6.0,14.0,8.85,0.0
2018,12,19,7,30,254.0,18.0,0.7,6.3,28.0,17.69,0.0
2018,12,19,7,45,394.5,25.0,0.75,6.55,63.5,21.11,11.54
2018,12,19,8,0,535.0,32.0,0.8,6.8,99.0,25.78,17.38
2018,12,19,8,15,530.5,42.5,0.85,7.15,130.0,30.83,22.39
2018,12,19,8,30,526.0,53.0,0.9,7.5,161.0,42.41,33.16
2018,12,19,8,45,522.0,64.5,1.0,7.85,190.5,78.15,45.58
2018,12,19,9,0,518.0,76.0,1.1,8.2,220.0,113.04,70.1
2018,12,19,9,15,562.0,82.0,1.3,8.75,257.5,148.73,97.18
2018,12,19,9,30,606.0,88.0,1.5,9.3,295.0,187.39,128.91
2018,12,19,9,45,600.0,97.5,1.7,9.8,318.5,220.71,159.28
2018,12,19,10,0,594.0,107.0,1.9,10.3,342.0,252.55,188.54
2018,12,19,10,15,673.5,98.5,2.0,10.75,381.5,291.39,221.06
2018,12,19,10,30,753.0,90.0,2.1,11.2,421.0,334.22,257.03
2018,12,19,10,45,791.0,84.5,2.25,11.65,445.5,369.45,287.62
2018,12,19,11,0,829.0,79.0,2.4,12.1,470.0,403.14,316.69
2018,12,19,11,15,867.5,72.5,2.45,12.35,490.5,436.79,345.38
2018,12,19,11,30,906.0,66.0,2.5,12.6,511.0,468.59,372.23
2018,12,19,11,45,918.0,64.5,2.55,12.9,519.0,492.08,392.22
2018,12,19,12,0,930.0,63.0,2.6,13.2,527.0,513.27,410.05
2018,12,19,12,15,889.5,72.0,2.6,13.25,513.5,516.79,414.07
2018,12,19,12,30,849.0,81.0,2.6,13.3,500.0,517.23,415.44
2018,12,19,12,45,873.5,73.5,2.55,13.35,497.0,529.49,425.85
2018,12,19,13,0,898.0,66.0,2.5,13.4,494.0,539.72,434.4
2018,12,19,13,15,897.5,63.5,2.35,13.3,478.0,539.38,434.44
2018,12,19,13,30,897.0,61.0,2.2,13.2,462.0,536.12,432.05
2018,12,19,13,45,868.5,63.0,2.05,13.15,433.5,520.44,419.72
2018,12,19,14,0,840.0,65.0,1.9,13.1,405.0,504.31,406.79
2018,12,19,14,15,812.5,63.0,1.75,12.85,371.5,480.41,387.96
2018,12,19,14,30,785.0,61.0,1.6,12.6,338.0,454.63,367.28
2018,12,19,14,45,784.0,56.0,1.4,12.4,308.0,436.29,351.61
2018,12,19,15,0,783.0,51.0,1.2,12.2,278.0,415.6,333.32
2018,12,19,15,15,741.0,48.0,1.2,12.2,238.0,377.49,301.27
2018,12,19,15,30,699.0,45.0,1.2,12.2,198.0,339.28,268.17
2018,12,19,15,45,630.0,40.0,0.9,11.05,156.0,289.14,225.03
2018,12,19,16,0,561.0,35.0,0.6,9.9,114.0,241.3,182.6
2018,12,19,16,15,439.0,28.0,0.6,9.5,76.5,178.01,126.41
2018,12,19,16,30,317.0,21.0,0.6,9.1,39.0,119.09,36.38
2018,12,19,16,45,158.5,10.5,0.65,8.7,19.5,48.18,0.0
2018,12,19,17,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
